Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,130.5,15.5,2.2,9.5,28.0,12.49,0.0
2017,1,1,8,0,261.0,31.0,2.6,10.0,56.0,25.32,15.35
2017,1,1,8,15,330.0,44.5,2.5,10.5,94.5,35.74,25.96
2017,1,1,8,30,399.0,58.0,2.4,11.0,133.0,45.78,35.42
2017,1,1,8,45,442.0,69.5,2.35,11.5,174.0,53.6,42.68
2017,1,1,9,0,485.0,81.0,2.3,12.0,215.0,61.15,49.51
2017,1,1,9,15,516.0,90.0,2.15,13.0,254.5,66.3,53.92
2017,1,1,9,30,547.0,99.0,2.0,14.0,294.0,71.31,58.08
2017,1,1,9,45,673.5,85.5,1.85,15.0,353.5,59.54,47.35
2017,1,1,10,0,800.0,72.0,1.7,16.0,413.0,71.51,42.46
2017,1,1,10,15,818.0,74.5,1.6,16.5,448.0,120.48,64.43
2017,1,1,10,30,836.0,77.0,1.5,17.0,483.0,170.56,98.94
2017,1,1,10,45,692.0,124.5,1.45,17.5,473.5,223.61,148.43
2017,1,1,11,0,548.0,172.0,1.4,18.0,464.0,265.2,189.44
2017,1,1,11,15,511.5,192.5,1.4,18.5,474.0,302.27,222.31
2017,1,1,11,30,475.0,213.0,1.4,19.0,484.0,335.58,251.48
2017,1,1,11,45,681.0,149.0,1.45,19.5,547.0,387.22,290.31
2017,1,1,12,0,887.0,85.0,1.5,20.0,610.0,452.04,340.43
2017,1,1,12,15,889.0,85.5,1.55,20.0,615.5,490.4,373.06
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,526.6,403.49
2017,1,1,12,45,887.0,87.0,1.65,20.5,617.5,557.81,428.77
2017,1,1,13,0,883.0,88.0,1.7,21.0,614.0,586.21,451.38
2017,1,1,13,15,879.0,87.5,1.8,21.0,603.0,610.21,471.51
2017,1,1,13,30,875.0,87.0,1.9,21.0,592.0,631.21,489.2
2017,1,1,13,45,863.5,87.0,2.0,21.5,572.0,648.17,502.67
2017,1,1,14,0,852.0,87.0,2.1,22.0,552.0,659.12,511.69
2017,1,1,14,15,840.5,85.5,2.15,22.0,526.0,665.04,517.73
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,667.61,521.3
2017,1,1,14,45,810.0,82.5,2.25,22.0,466.5,661.78,518.67
2017,1,1,15,0,791.0,81.0,2.3,22.0,433.0,652.69,513.57
2017,1,1,15,15,767.5,77.5,2.05,21.5,394.5,635.11,501.53
2017,1,1,15,30,744.0,74.0,1.8,21.0,356.0,614.63,487.0
2017,1,1,15,45,702.5,71.5,1.55,21.0,312.0,584.19,463.44
2017,1,1,16,0,661.0,69.0,1.3,21.0,268.0,548.81,435.62
2017,1,1,16,15,608.5,63.0,1.2,20.0,222.5,500.41,399.53
2017,1,1,16,30,556.0,57.0,1.1,19.0,177.0,451.3,361.12
2017,1,1,16,45,465.0,48.5,1.05,18.5,132.0,375.46,299.37
2017,1,1,17,0,374.0,40.0,1.0,18.0,87.0,301.82,236.04
2017,1,1,17,15,234.0,26.5,1.0,17.5,51.0,195.8,126.75
2017,1,1,17,30,94.0,13.0,1.0,17.0,15.0,61.96,0.0
2017,1,1,17,45,47.0,6.5,1.05,16.5,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,175.5,15.0,3.4,15.0,31.5,12.1,0.0
2017,1,2,8,0,351.0,30.0,3.8,15.0,63.0,24.56,14.3
2017,1,2,8,15,454.5,39.0,3.95,15.0,108.0,31.09,21.39
2017,1,2,8,30,558.0,48.0,4.1,15.0,153.0,37.51,27.52
2017,1,2,8,45,647.0,50.5,4.35,15.5,204.5,41.95,31.66
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,43.17,32.79
2017,1,2,9,15,774.0,56.5,4.7,16.5,302.5,45.14,34.48
2017,1,2,9,30,812.0,60.0,4.8,17.0,349.0,47.13,36.12
2017,1,2,9,45,848.5,59.5,4.95,17.5,392.5,52.45,40.65
2017,1,2,10,0,885.0,59.0,5.1,18.0,436.0,69.8,39.95
2017,1,2,10,15,902.0,60.5,5.05,18.5,472.5,121.89,62.33
2017,1,2,10,30,919.0,62.0,5.0,19.0,509.0,174.75,98.55
2017,1,2,10,45,934.5,62.0,5.0,19.5,539.0,226.66,140.89
2017,1,2,11,0,950.0,62.0,5.0,20.0,569.0,278.66,186.4
2017,1,2,11,15,958.0,63.0,4.85,20.0,591.5,329.26,232.36
2017,1,2,11,30,966.0,64.0,4.7,20.0,614.0,378.79,277.33
2017,1,2,11,45,971.5,64.0,4.6,20.5,628.5,425.19,318.64
2017,1,2,12,0,977.0,64.0,4.5,21.0,643.0,469.83,357.49
2017,1,2,12,15,979.0,64.0,4.4,21.0,648.5,510.92,393.29
2017,1,2,12,30,981.0,64.0,4.3,21.0,654.0,549.58,426.3
2017,1,2,12,45,980.0,64.0,4.2,21.5,651.5,584.09,454.6
2017,1,2,13,0,979.0,64.0,4.1,22.0,649.0,615.66,479.94
2017,1,2,13,15,976.0,63.5,3.95,22.0,638.0,642.5,501.96
2017,1,2,13,30,973.0,63.0,3.8,22.0,627.0,666.08,521.1
2017,1,2,13,45,966.5,62.5,3.65,22.0,607.5,684.1,535.8
2017,1,2,14,0,960.0,62.0,3.5,22.0,588.0,698.61,547.67
2017,1,2,14,15,950.0,61.0,3.3,22.0,561.0,706.69,554.45
2017,1,2,14,30,940.0,60.0,3.1,22.0,534.0,711.18,557.96
2017,1,2,14,45,925.5,58.5,2.95,22.0,499.5,708.46,556.35
2017,1,2,15,0,911.0,57.0,2.8,22.0,465.0,702.24,552.28
2017,1,2,15,15,890.0,55.0,2.4,21.5,424.5,687.61,541.81
2017,1,2,15,30,869.0,53.0,2.0,21.0,384.0,669.86,528.73
2017,1,2,15,45,837.5,51.0,1.65,20.5,339.0,642.17,508.15
2017,1,2,16,0,806.0,49.0,1.3,20.0,294.0,612.22,485.15
2017,1,2,16,15,759.5,45.0,1.25,19.0,245.5,573.31,457.06
2017,1,2,16,30,713.0,41.0,1.2,18.0,197.0,527.52,421.76
2017,1,2,16,45,636.0,35.5,1.2,17.5,149.0,460.32,367.11
2017,1,2,17,0,559.0,30.0,1.2,17.0,101.0,394.37,309.3
2017,1,2,17,15,279.5,25.0,1.2,16.5,60.5,221.75,148.8
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,18.19,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,228.0,13.0,3.35,10.5,34.5,11.25,0.0
2017,1,3,8,0,456.0,26.0,3.6,11.0,69.0,23.0,13.27
2017,1,3,8,15,552.0,33.0,3.55,11.5,115.5,28.45,19.41
2017,1,3,8,30,648.0,40.0,3.5,12.0,162.0,33.87,24.64
2017,1,3,8,45,702.0,45.0,3.5,13.0,210.0,37.3,27.85
2017,1,3,9,0,756.0,50.0,3.5,14.0,258.0,40.72,30.9
2017,1,3,9,15,790.5,53.0,3.5,14.5,304.0,42.37,32.32
2017,1,3,9,30,825.0,56.0,3.5,15.0,350.0,49.72,38.74
2017,1,3,9,45,648.0,99.5,3.5,16.0,347.0,70.0,56.37
2017,1,3,10,0,471.0,143.0,3.5,17.0,344.0,108.28,78.56
2017,1,3,10,15,686.0,104.5,3.65,17.5,424.0,126.59,74.54
2017,1,3,10,30,901.0,66.0,3.8,18.0,504.0,174.82,99.63
2017,1,3,10,45,911.5,67.5,4.0,19.0,533.0,226.27,141.47
2017,1,3,11,0,922.0,69.0,4.2,20.0,562.0,277.42,185.92
2017,1,3,11,15,929.0,70.0,4.2,20.0,583.5,326.62,230.51
2017,1,3,11,30,936.0,71.0,4.2,20.0,605.0,374.71,274.16
2017,1,3,11,45,931.5,75.0,4.2,20.5,617.5,419.9,314.51
2017,1,3,12,0,927.0,79.0,4.2,21.0,630.0,462.71,351.92
2017,1,3,12,15,928.0,79.5,4.15,21.0,635.0,502.27,386.42
2017,1,3,12,30,929.0,80.0,4.1,21.0,640.0,539.49,418.3
2017,1,3,12,45,928.0,79.5,4.1,21.0,637.0,572.19,446.17
2017,1,3,13,0,927.0,79.0,4.1,21.0,634.0,602.1,471.37
2017,1,3,13,15,922.0,78.0,4.05,21.0,622.0,626.25,491.7
2017,1,3,13,30,917.0,77.0,4.0,21.0,610.0,647.18,509.26
2017,1,3,13,45,910.5,76.0,4.0,21.0,591.0,663.89,523.56
2017,1,3,14,0,904.0,75.0,4.0,21.0,572.0,677.25,535.21
2017,1,3,14,15,892.5,73.5,3.9,20.5,545.0,683.38,542.09
2017,1,3,14,30,881.0,72.0,3.8,20.0,518.0,686.04,546.33
2017,1,3,14,45,856.5,72.5,3.75,20.0,483.0,683.65,545.52
2017,1,3,15,0,832.0,73.0,3.7,20.0,448.0,673.39,538.83
2017,1,3,15,15,809.0,70.5,3.45,19.5,408.5,657.41,528.19
2017,1,3,15,30,786.0,68.0,3.2,19.0,369.0,638.42,515.13
2017,1,3,15,45,752.0,64.5,2.95,18.5,325.0,607.99,492.83
2017,1,3,16,0,718.0,61.0,2.7,18.0,281.0,575.23,467.93
2017,1,3,16,15,668.5,56.0,2.6,17.0,234.5,528.55,432.42
2017,1,3,16,30,619.0,51.0,2.5,16.0,188.0,485.89,398.05
2017,1,3,16,45,537.5,43.5,2.4,15.0,141.5,415.82,339.75
2017,1,3,17,0,456.0,36.0,2.3,14.0,95.0,347.75,279.53
2017,1,3,17,15,228.0,27.5,2.55,13.5,57.0,196.9,137.65
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,17.28,0.0
2017,1,3,17,45,0.0,9.5,3.1,13.0,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.5,4.7,2.5,10.5,9.23,0.0
2017,1,4,8,0,0.0,21.0,4.9,3.0,21.0,18.5,9.97
2017,1,4,8,15,0.0,37.0,4.9,3.0,37.0,32.34,23.67
2017,1,4,8,30,0.0,53.0,4.9,3.0,53.0,45.74,36.5
2017,1,4,8,45,0.0,69.5,4.9,3.5,69.5,59.36,49.34
2017,1,4,9,0,0.0,86.0,4.9,4.0,86.0,72.83,61.83
2017,1,4,9,15,0.0,102.0,4.8,4.0,102.0,85.78,73.76
2017,1,4,9,30,0.0,118.0,4.7,4.0,118.0,98.58,85.39
2017,1,4,9,45,67.5,152.5,4.6,4.5,181.5,118.75,103.4
2017,1,4,10,0,135.0,187.0,4.5,5.0,245.0,139.19,114.05
2017,1,4,10,15,67.5,171.5,4.35,5.0,200.5,141.74,115.29
2017,1,4,10,30,0.0,156.0,4.2,5.0,156.0,132.35,109.59
2017,1,4,10,45,3.5,170.0,4.05,5.5,172.0,145.27,120.05
2017,1,4,11,0,7.0,184.0,3.9,6.0,188.0,158.68,130.86
2017,1,4,11,15,11.5,197.0,3.7,6.0,204.0,172.08,141.84
2017,1,4,11,30,16.0,210.0,3.5,6.0,220.0,186.04,153.33
2017,1,4,11,45,8.0,163.5,3.35,6.5,168.5,145.99,119.44
2017,1,4,12,0,0.0,117.0,3.2,7.0,117.0,103.37,83.24
2017,1,4,12,15,15.0,180.5,3.15,7.0,189.5,165.68,135.84
2017,1,4,12,30,30.0,244.0,3.1,7.0,262.0,232.17,191.09
2017,1,4,12,45,15.5,209.0,3.1,7.5,218.5,193.68,158.78
2017,1,4,13,0,1.0,174.0,3.1,8.0,175.0,155.52,126.71
2017,1,4,13,15,150.0,217.0,2.95,8.0,304.5,294.34,243.8
2017,1,4,13,30,299.0,260.0,2.8,8.0,434.0,441.99,364.19
2017,1,4,13,45,285.0,253.0,2.7,8.5,415.0,438.05,360.31
2017,1,4,14,0,271.0,246.0,2.6,9.0,396.0,432.37,355.75
2017,1,4,14,15,245.0,237.0,2.5,9.0,368.0,404.81,334.34
2017,1,4,14,30,219.0,228.0,2.4,9.0,340.0,385.04,318.93
2017,1,4,14,45,478.0,164.5,2.3,9.0,387.0,522.87,433.91
2017,1,4,15,0,737.0,101.0,2.2,9.0,434.0,643.79,531.64
2017,1,4,15,15,712.5,97.0,2.05,8.5,396.0,625.78,518.0
2017,1,4,15,30,688.0,93.0,1.9,8.0,358.0,604.99,503.05
2017,1,4,15,45,662.0,85.5,1.8,8.0,316.5,576.61,481.23
2017,1,4,16,0,636.0,78.0,1.7,8.0,275.0,545.99,457.01
2017,1,4,16,15,584.0,71.0,1.45,7.5,229.0,496.91,416.96
2017,1,4,16,30,532.0,64.0,1.2,7.0,183.0,446.99,374.77
2017,1,4,16,45,457.5,53.5,0.95,7.0,138.0,379.05,315.54
2017,1,4,17,0,383.0,43.0,0.7,7.0,93.0,312.61,255.11
2017,1,4,17,15,251.5,29.0,0.7,6.5,56.0,213.49,155.29
2017,1,4,17,30,120.0,15.0,0.7,6.0,19.0,78.38,0.0
2017,1,4,17,45,60.0,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.0,15.5,2.25,5.0,31.0,12.58,0.0
2017,1,5,8,0,326.0,31.0,2.5,6.0,62.0,25.51,15.67
2017,1,5,8,15,426.5,41.5,2.25,6.5,106.0,33.31,24.21
2017,1,5,8,30,527.0,52.0,2.0,7.0,150.0,40.91,31.59
2017,1,5,8,45,583.5,59.5,1.75,8.0,196.5,45.6,36.03
2017,1,5,9,0,640.0,67.0,1.5,9.0,243.0,50.2,40.2
2017,1,5,9,15,680.0,72.0,1.6,10.0,288.5,52.65,42.26
2017,1,5,9,30,720.0,77.0,1.7,11.0,334.0,55.1,44.24
2017,1,5,9,45,741.5,82.5,1.8,12.0,374.0,57.77,46.36
2017,1,5,10,0,763.0,88.0,1.9,13.0,414.0,74.49,47.82
2017,1,5,10,15,385.0,129.0,2.1,13.5,293.5,120.69,82.17
2017,1,5,10,30,7.0,170.0,2.3,14.0,173.0,143.91,115.04
2017,1,5,10,45,64.0,208.5,2.5,14.5,242.5,180.67,142.27
2017,1,5,11,0,121.0,247.0,2.7,15.0,312.0,225.42,176.2
2017,1,5,11,15,187.5,254.5,2.85,15.0,359.5,260.64,203.07
2017,1,5,11,30,254.0,262.0,3.0,15.0,407.0,300.95,234.84
2017,1,5,11,45,252.5,270.0,3.2,15.5,417.5,323.74,254.02
2017,1,5,12,0,251.0,278.0,3.4,16.0,428.0,345.1,271.85
2017,1,5,12,15,162.5,277.0,3.5,16.0,374.5,318.74,252.76
2017,1,5,12,30,74.0,276.0,3.6,16.0,321.0,281.85,224.29
2017,1,5,12,45,163.5,277.5,3.75,16.0,376.5,340.57,271.83
2017,1,5,13,0,253.0,279.0,3.9,16.0,432.0,401.69,321.11
2017,1,5,13,15,192.5,277.5,4.1,15.5,392.5,376.62,302.3
2017,1,5,13,30,132.0,276.0,4.3,15.0,353.0,347.72,280.21
2017,1,5,13,45,86.0,253.0,4.55,15.0,303.0,295.02,238.39
2017,1,5,14,0,40.0,230.0,4.8,15.0,253.0,246.66,199.22
2017,1,5,14,15,20.0,191.0,4.95,14.5,202.5,188.72,152.36
2017,1,5,14,30,0.0,152.0,5.1,14.0,152.0,138.54,110.99
2017,1,5,14,45,398.5,118.5,5.35,14.0,299.5,418.02,349.72
2017,1,5,15,0,797.0,85.0,5.6,14.0,447.0,665.17,552.42
2017,1,5,15,15,773.5,81.5,5.65,13.5,408.0,647.88,540.18
2017,1,5,15,30,750.0,78.0,5.7,13.0,369.0,627.61,526.29
2017,1,5,15,45,720.5,73.0,5.8,12.5,326.0,602.54,508.06
2017,1,5,16,0,691.0,68.0,5.9,12.0,283.0,571.96,484.62
2017,1,5,16,15,641.5,62.0,5.8,11.0,236.5,525.03,446.97
2017,1,5,16,30,592.0,56.0,5.7,10.0,190.0,477.24,406.79
2017,1,5,16,45,518.5,47.5,5.65,9.5,144.5,411.14,348.45
2017,1,5,17,0,445.0,39.0,5.6,9.0,99.0,346.55,288.43
2017,1,5,17,15,222.5,30.0,5.7,8.0,60.0,198.2,148.12
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,19.1,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,9.55,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-1.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,84.5,19.0,5.9,-2.0,27.0,15.0,0.0
2017,1,6,8,0,169.0,38.0,5.9,-2.0,54.0,29.7,19.79
2017,1,6,8,15,260.5,54.5,5.85,-1.5,95.5,41.99,32.95
2017,1,6,8,30,352.0,71.0,5.8,-1.0,137.0,53.93,44.68
2017,1,6,8,45,417.5,83.0,5.75,-1.0,182.5,62.05,52.7
2017,1,6,9,0,483.0,95.0,5.7,-1.0,228.0,69.96,60.3
2017,1,6,9,15,528.5,103.5,5.65,-0.5,272.5,75.04,64.96
2017,1,6,9,30,574.0,112.0,5.6,0.0,317.0,82.26,71.5
2017,1,6,9,45,608.0,118.0,5.6,0.0,358.0,84.42,73.37
2017,1,6,10,0,642.0,124.0,5.6,0.0,399.0,98.63,73.75
2017,1,6,10,15,321.0,100.0,5.55,0.0,237.5,94.93,66.4
2017,1,6,10,30,0.0,76.0,5.5,0.0,76.0,67.24,54.34
2017,1,6,10,45,0.0,93.0,5.5,0.0,93.0,82.12,67.39
2017,1,6,11,0,0.0,110.0,5.5,0.0,110.0,96.64,80.04
2017,1,6,11,15,0.0,103.0,5.5,0.0,103.0,90.89,74.86
2017,1,6,11,30,0.0,96.0,5.5,0.0,96.0,84.96,69.56
2017,1,6,11,45,0.0,126.5,5.55,0.0,126.5,111.4,92.64
2017,1,6,12,0,0.0,157.0,5.6,0.0,157.0,137.98,115.7
2017,1,6,12,15,2.5,174.5,5.6,0.0,176.0,154.77,130.18
2017,1,6,12,30,5.0,192.0,5.6,0.0,195.0,172.04,145.09
2017,1,6,12,45,9.0,204.0,5.7,0.0,209.5,185.76,156.99
2017,1,6,13,0,13.0,216.0,5.8,0.0,224.0,200.03,169.41
2017,1,6,13,15,408.0,173.0,5.85,0.0,412.5,417.56,360.32
2017,1,6,13,30,803.0,130.0,5.9,0.0,601.0,636.75,547.28
2017,1,6,13,45,805.5,124.5,5.95,0.0,584.5,654.44,563.26
2017,1,6,14,0,808.0,119.0,6.0,0.0,568.0,669.19,577.46
2017,1,6,14,15,795.5,116.5,6.05,0.0,542.0,674.14,583.34
2017,1,6,14,30,783.0,114.0,6.1,0.0,516.0,675.76,586.44
2017,1,6,14,45,771.5,109.0,6.2,0.0,483.5,672.06,585.3
2017,1,6,15,0,760.0,104.0,6.3,0.0,451.0,665.16,581.4
2017,1,6,15,15,735.0,100.0,6.3,0.0,412.0,646.95,567.5
2017,1,6,15,30,710.0,96.0,6.3,0.0,373.0,625.85,550.89
2017,1,6,15,45,687.5,87.5,6.3,0.0,330.5,598.67,528.88
2017,1,6,16,0,665.0,79.0,6.3,0.0,288.0,569.05,504.07
2017,1,6,16,15,613.0,72.0,6.2,0.0,241.0,519.52,460.72
2017,1,6,16,30,561.0,65.0,6.1,0.0,194.0,469.03,415.02
2017,1,6,16,45,498.0,54.0,6.0,0.0,148.5,406.93,357.4
2017,1,6,17,0,435.0,43.0,5.9,0.0,103.0,345.8,297.96
2017,1,6,17,15,299.0,30.0,5.8,0.0,63.0,243.31,191.18
2017,1,6,17,30,163.0,17.0,5.7,0.0,23.0,128.38,0.0
2017,1,6,17,45,81.5,8.5,5.6,-0.5,11.5,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,268.0,13.0,4.15,-5.0,37.5,11.31,0.0
2017,1,7,8,0,536.0,26.0,4.4,-5.0,75.0,23.16,14.41
2017,1,7,8,15,631.5,33.0,4.4,-4.0,125.5,28.67,20.97
2017,1,7,8,30,727.0,40.0,4.4,-3.0,176.0,34.14,26.5
2017,1,7,8,45,780.0,44.5,4.4,-2.5,227.5,37.19,29.59
2017,1,7,9,0,833.0,49.0,4.4,-2.0,279.0,44.22,36.29
2017,1,7,9,15,867.5,52.5,4.35,-1.5,328.5,47.27,39.11
2017,1,7,9,30,902.0,56.0,4.3,-1.0,378.0,50.22,41.76
2017,1,7,9,45,925.5,58.0,4.25,-0.5,422.5,51.91,43.17
2017,1,7,10,0,949.0,60.0,4.2,0.0,467.0,68.74,43.48
2017,1,7,10,15,965.0,62.0,4.1,0.0,505.5,124.89,67.85
2017,1,7,10,30,981.0,64.0,4.0,0.0,544.0,181.71,108.95
2017,1,7,10,45,992.0,65.0,3.9,0.5,575.0,237.23,157.12
2017,1,7,11,0,1003.0,66.0,3.8,1.0,606.0,292.38,208.51
2017,1,7,11,15,1010.5,67.0,3.75,1.5,629.5,345.94,259.73
2017,1,7,11,30,1018.0,68.0,3.7,2.0,653.0,398.32,309.65
2017,1,7,11,45,1023.0,67.5,3.65,2.5,668.0,446.99,355.61
2017,1,7,12,0,1028.0,67.0,3.6,3.0,683.0,493.74,398.78
2017,1,7,12,15,1029.5,67.5,3.6,3.0,689.5,537.72,439.37
2017,1,7,12,30,1031.0,68.0,3.6,3.0,696.0,579.14,476.88
2017,1,7,12,45,1030.0,67.5,3.6,3.5,693.5,615.53,508.64
2017,1,7,13,0,1029.0,67.0,3.6,4.0,691.0,648.82,537.14
2017,1,7,13,15,1025.5,66.5,3.6,4.0,679.5,677.43,562.3
2017,1,7,13,30,1022.0,66.0,3.6,4.0,668.0,702.59,584.32
2017,1,7,13,45,1015.5,65.0,3.65,4.0,648.0,721.77,601.6
2017,1,7,14,0,1009.0,64.0,3.7,4.0,628.0,737.23,615.81
2017,1,7,14,15,999.5,63.0,3.65,4.0,600.5,746.96,624.84
2017,1,7,14,30,990.0,62.0,3.6,4.0,573.0,752.9,630.22
2017,1,7,14,45,973.5,62.0,3.6,4.5,537.5,751.49,629.17
2017,1,7,15,0,957.0,62.0,3.6,5.0,502.0,746.43,625.44
2017,1,7,15,15,937.0,60.0,3.4,4.5,460.5,733.0,616.56
2017,1,7,15,30,917.0,58.0,3.2,4.0,419.0,716.24,604.99
2017,1,7,15,45,888.0,55.0,3.05,4.0,372.0,688.93,584.0
2017,1,7,16,0,859.0,52.0,2.9,4.0,325.0,659.01,560.43
2017,1,7,16,15,815.0,48.5,2.5,3.0,274.5,621.66,530.72
2017,1,7,16,30,771.0,45.0,2.1,2.0,224.0,577.01,492.6
2017,1,7,16,45,699.0,39.5,1.75,1.0,172.5,511.16,435.02
2017,1,7,17,0,627.0,34.0,1.4,0.0,121.0,445.8,374.31
2017,1,7,17,15,487.5,25.0,1.4,-0.5,75.5,339.62,266.42
2017,1,7,17,30,348.0,16.0,1.4,-1.0,30.0,225.05,0.0
2017,1,7,17,45,174.0,8.0,1.4,-1.5,15.0,97.48,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,249.5,13.0,1.05,-2.5,36.0,11.3,0.0
2017,1,8,8,0,499.0,26.0,1.2,-2.0,72.0,23.1,14.22
2017,1,8,8,15,594.5,32.5,1.3,-1.0,120.5,28.1,20.25
2017,1,8,8,30,690.0,39.0,1.4,0.0,169.0,33.1,25.28
2017,1,8,8,45,744.5,43.5,1.55,0.5,219.0,36.17,28.33
2017,1,8,9,0,799.0,48.0,1.7,1.0,269.0,39.24,31.26
2017,1,8,9,15,832.5,51.0,1.95,1.5,316.5,45.95,37.46
2017,1,8,9,30,866.0,54.0,2.2,2.0,364.0,48.51,39.72
2017,1,8,9,45,889.0,56.5,2.5,3.0,407.0,50.55,41.36
2017,1,8,10,0,912.0,59.0,2.8,4.0,450.0,66.71,41.84
2017,1,8,10,15,927.5,60.5,2.8,4.5,487.5,120.47,64.37
2017,1,8,10,30,943.0,62.0,2.8,5.0,525.0,174.87,102.71
2017,1,8,10,45,953.5,63.5,2.85,5.5,555.0,228.76,148.54
2017,1,8,11,0,964.0,65.0,2.9,6.0,585.0,282.33,197.48
2017,1,8,11,15,970.5,66.0,2.95,6.0,608.0,333.77,246.26
2017,1,8,11,30,977.0,67.0,3.0,6.0,631.0,384.02,293.93
2017,1,8,11,45,978.5,69.0,3.1,6.5,645.5,431.89,338.51
2017,1,8,12,0,980.0,71.0,3.2,7.0,660.0,477.74,380.34
2017,1,8,12,15,981.0,71.0,3.3,7.0,665.5,519.29,418.41
2017,1,8,12,30,982.0,71.0,3.4,7.0,671.0,558.35,453.65
2017,1,8,12,45,979.0,72.0,3.5,7.5,668.5,593.64,484.28
2017,1,8,13,0,976.0,73.0,3.6,8.0,666.0,625.92,511.82
2017,1,8,13,15,971.5,72.5,3.7,8.0,654.5,652.68,535.49
2017,1,8,13,30,967.0,72.0,3.8,8.0,643.0,676.1,556.22
2017,1,8,13,45,958.0,71.5,3.9,8.5,623.5,693.25,570.82
2017,1,8,14,0,949.0,71.0,4.0,9.0,604.0,706.81,582.43
2017,1,8,14,15,938.5,70.0,4.05,9.0,576.5,715.21,590.8
2017,1,8,14,30,928.0,69.0,4.1,9.0,549.0,720.02,595.96
2017,1,8,14,45,908.0,69.0,4.15,9.0,514.5,715.91,594.17
2017,1,8,15,0,888.0,69.0,4.2,9.0,480.0,708.34,589.82
2017,1,8,15,15,866.5,66.5,3.9,8.5,439.5,693.44,579.27
2017,1,8,15,30,845.0,64.0,3.6,8.0,399.0,681.01,570.83
2017,1,8,15,45,812.0,61.5,3.35,8.0,353.5,652.23,548.4
2017,1,8,16,0,779.0,59.0,3.1,8.0,308.0,620.92,523.54
2017,1,8,16,15,732.5,54.5,2.7,7.0,259.5,575.98,487.7
2017,1,8,16,30,686.0,50.0,2.3,6.0,211.0,529.62,448.86
2017,1,8,16,45,606.5,44.0,1.9,5.0,162.0,459.77,388.65
2017,1,8,17,0,527.0,38.0,1.5,4.0,113.0,397.9,331.69
2017,1,8,17,15,388.5,28.0,1.45,3.5,71.0,294.36,230.73
2017,1,8,17,30,250.0,18.0,1.4,3.0,29.0,180.06,0.0
2017,1,8,17,45,125.0,9.0,1.4,2.5,14.5,73.24,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,130.5,17.5,1.8,3.5,29.5,13.84,0.0
2017,1,9,8,0,261.0,35.0,1.9,4.0,59.0,27.47,17.45
2017,1,9,8,15,366.5,46.0,2.0,4.5,102.5,37.3,28.02
2017,1,9,8,30,472.0,57.0,2.1,5.0,146.0,45.16,35.73
2017,1,9,8,45,541.0,64.5,2.25,5.5,193.5,49.65,40.1
2017,1,9,9,0,610.0,72.0,2.4,6.0,241.0,54.11,44.25
2017,1,9,9,15,652.5,77.5,2.55,7.0,286.0,56.77,46.52
2017,1,9,9,30,695.0,83.0,2.7,8.0,331.0,59.43,48.69
2017,1,9,9,45,732.5,84.5,2.9,9.0,374.0,59.07,48.08
2017,1,9,10,0,770.0,86.0,3.1,10.0,417.0,77.15,51.75
2017,1,9,10,15,789.5,88.5,3.4,11.0,453.0,125.08,71.87
2017,1,9,10,30,809.0,91.0,3.7,12.0,489.0,174.43,105.74
2017,1,9,10,45,522.0,168.0,4.0,13.5,430.5,222.5,157.72
2017,1,9,11,0,235.0,245.0,4.3,15.0,372.0,250.21,192.45
2017,1,9,11,15,203.5,258.5,4.6,15.5,371.5,267.77,208.65
2017,1,9,11,30,172.0,272.0,4.9,16.0,371.0,282.26,221.95
2017,1,9,11,45,134.0,276.0,5.2,16.5,354.5,284.0,224.65
2017,1,9,12,0,96.0,280.0,5.5,17.0,338.0,281.33,223.27
2017,1,9,12,15,96.0,283.0,5.55,17.5,341.5,291.42,231.37
2017,1,9,12,30,96.0,286.0,5.6,18.0,345.0,301.28,239.19
2017,1,9,12,45,51.5,243.0,5.7,18.5,274.5,246.08,195.1
2017,1,9,13,0,7.0,200.0,5.8,19.0,204.0,182.18,143.38
2017,1,9,13,15,144.5,234.0,5.75,19.0,320.0,307.3,245.54
2017,1,9,13,30,282.0,268.0,5.7,19.0,436.0,439.89,351.65
2017,1,9,13,45,581.0,175.5,5.7,19.0,507.5,559.86,449.95
2017,1,9,14,0,880.0,83.0,5.7,19.0,579.0,675.67,544.19
2017,1,9,14,15,869.5,81.5,5.6,19.0,553.0,682.83,550.55
2017,1,9,14,30,859.0,80.0,5.5,19.0,527.0,691.24,558.04
2017,1,9,14,45,846.0,77.0,5.4,19.0,494.5,688.61,556.97
2017,1,9,15,0,833.0,74.0,5.3,19.0,462.0,682.61,553.2
2017,1,9,15,15,812.0,71.5,4.95,18.5,423.5,668.37,543.29
2017,1,9,15,30,791.0,69.0,4.6,18.0,385.0,651.07,530.92
2017,1,9,15,45,763.0,65.0,4.3,18.0,341.5,624.28,510.17
2017,1,9,16,0,735.0,61.0,4.0,18.0,298.0,595.01,487.4
2017,1,9,16,15,690.0,56.5,3.65,17.0,251.5,551.6,454.0
2017,1,9,16,30,645.0,52.0,3.3,16.0,205.0,506.8,417.92
2017,1,9,16,45,573.5,45.0,2.95,15.5,158.0,447.0,366.93
2017,1,9,17,0,502.0,38.0,2.6,15.0,111.0,383.9,310.82
2017,1,9,17,15,251.0,33.5,2.65,14.5,70.0,220.59,168.28
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,39.72,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,13.19,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,100.5,15.5,3.65,12.5,25.0,12.21,0.0
2017,1,10,8,0,201.0,31.0,3.8,13.0,50.0,24.19,14.05
2017,1,10,8,15,254.5,47.5,4.1,13.5,86.0,36.51,26.25
2017,1,10,8,30,308.0,64.0,4.4,14.0,122.0,48.41,37.27
2017,1,10,8,45,340.0,79.5,4.7,14.5,160.0,59.07,46.99
2017,1,10,9,0,372.0,95.0,5.0,15.0,198.0,69.35,56.17
2017,1,10,9,15,393.5,108.5,5.4,15.5,234.5,77.77,63.53
2017,1,10,9,30,415.0,122.0,5.8,16.0,271.0,85.91,70.48
2017,1,10,9,45,386.0,144.0,6.2,17.0,295.5,99.3,81.77
2017,1,10,10,0,357.0,166.0,6.6,18.0,320.0,124.58,94.43
2017,1,10,10,15,440.0,164.0,6.65,18.5,370.0,148.5,101.86
2017,1,10,10,30,523.0,162.0,6.7,19.0,420.0,186.12,125.21
2017,1,10,10,45,701.5,119.0,6.8,19.5,487.0,217.54,143.31
2017,1,10,11,0,880.0,76.0,6.9,20.0,554.0,271.88,183.8
2017,1,10,11,15,888.0,77.5,6.85,20.5,576.5,320.48,227.76
2017,1,10,11,30,896.0,79.0,6.8,21.0,599.0,368.21,270.91
2017,1,10,11,45,885.0,86.5,6.75,21.5,610.5,413.0,311.36
2017,1,10,12,0,874.0,94.0,6.7,22.0,622.0,453.38,347.27
2017,1,10,12,15,876.0,94.5,6.5,22.0,628.5,493.04,382.06
2017,1,10,12,30,878.0,95.0,6.3,22.0,635.0,530.6,414.37
2017,1,10,12,45,878.5,94.0,6.1,22.5,633.5,563.04,441.2
2017,1,10,13,0,879.0,93.0,5.9,23.0,632.0,592.79,465.22
2017,1,10,13,15,875.0,92.5,5.65,23.0,621.5,617.69,485.76
2017,1,10,13,30,871.0,92.0,5.4,23.0,611.0,642.26,505.51
2017,1,10,13,45,865.0,90.5,5.15,23.0,593.0,659.39,519.33
2017,1,10,14,0,859.0,89.0,4.9,23.0,575.0,673.25,530.44
2017,1,10,14,15,848.0,87.5,4.65,23.0,549.5,680.45,536.35
2017,1,10,14,30,837.0,86.0,4.4,23.0,524.0,684.26,539.57
2017,1,10,14,45,832.5,80.0,4.15,23.0,493.0,684.11,540.21
2017,1,10,15,0,828.0,74.0,3.9,23.0,462.0,680.59,537.97
2017,1,10,15,15,807.0,71.5,3.4,22.5,423.5,666.39,527.99
2017,1,10,15,30,786.0,69.0,2.9,22.0,385.0,649.14,515.54
2017,1,10,15,45,756.5,65.5,2.45,21.5,342.0,621.97,495.49
2017,1,10,16,0,727.0,62.0,2.0,21.0,299.0,592.35,472.98
2017,1,10,16,15,682.0,57.0,1.85,20.0,252.5,548.41,440.63
2017,1,10,16,30,637.0,52.0,1.7,19.0,206.0,503.13,405.7
2017,1,10,16,45,564.0,45.5,1.6,18.0,159.0,442.96,357.11
2017,1,10,17,0,491.0,39.0,1.5,17.0,112.0,379.65,303.33
2017,1,10,17,15,245.5,34.5,1.55,16.5,71.0,219.16,166.52
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,41.16,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,13.64,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,17.0,3.8,14.5,29.0,13.44,0.0
2017,1,11,8,0,261.0,34.0,4.1,15.0,58.0,26.67,15.93
2017,1,11,8,15,365.5,45.0,4.35,15.5,101.0,36.34,25.87
2017,1,11,8,30,470.0,56.0,4.6,16.0,144.0,44.21,33.28
2017,1,11,8,45,534.5,63.5,4.95,17.0,190.5,48.71,37.41
2017,1,11,9,0,599.0,71.0,5.3,18.0,237.0,53.17,41.31
2017,1,11,9,15,641.5,76.0,5.7,18.5,282.5,55.44,43.23
2017,1,11,9,30,684.0,81.0,6.1,19.0,328.0,57.74,45.09
2017,1,11,9,45,715.0,84.5,6.5,19.5,369.5,58.87,45.88
2017,1,11,10,0,746.0,88.0,6.9,20.0,411.0,71.77,45.79
2017,1,11,10,15,766.5,91.0,7.0,20.5,447.0,124.96,70.16
2017,1,11,10,30,787.0,94.0,7.1,21.0,483.0,173.77,102.91
2017,1,11,10,45,487.0,173.5,7.25,21.5,419.0,220.08,153.22
2017,1,11,11,0,187.0,253.0,7.4,22.0,355.0,244.64,185.65
2017,1,11,11,15,189.0,263.0,7.4,22.0,370.0,266.97,204.33
2017,1,11,11,30,191.0,273.0,7.4,22.0,385.0,289.28,223.04
2017,1,11,11,45,143.0,277.5,7.45,22.5,362.5,288.53,223.85
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,282.56,219.88
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,394.64,307.17
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,529.22,413.51
