Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,12.84,0.0
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,26.13,16.24
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,32.12,22.59
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,38.03,28.28
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,44.63,34.35
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,47.75,37.15
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,49.88,39.04
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,52.04,40.89
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,52.96,41.53
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,70.43,41.82
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,130.32,71.02
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,184.27,109.09
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,237.92,154.15
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,291.53,202.39
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,343.29,250.75
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,394.16,298.35
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,441.77,342.14
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,487.86,383.75
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,531.01,422.82
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,571.92,459.27
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,608.62,490.77
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,642.59,519.39
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,671.85,544.7
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,697.95,567.15
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,719.01,585.46
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,736.67,600.81
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,748.33,610.26
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,756.4,617.06
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,758.22,619.28
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,756.43,618.83
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,745.76,612.39
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,731.75,603.35
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,709.45,586.55
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,684.3,567.25
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,652.1,542.52
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,611.82,510.35
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,553.74,462.31
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,495.49,410.91
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,406.63,331.96
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,321.67,238.0
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,135.26,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,11.56,0.0
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,23.68,14.54
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,29.09,20.25
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,34.44,25.41
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,38.66,29.36
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,42.78,33.08
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,44.71,34.66
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,46.66,36.18
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,54.63,42.99
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,73.76,43.62
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,127.64,66.96
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,182.47,104.76
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,236.75,149.24
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,291.03,196.75
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,343.31,243.98
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,394.64,290.28
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,442.88,333.01
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,489.52,373.53
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,533.15,411.32
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,574.43,446.49
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,611.07,476.72
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,644.81,504.12
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,673.79,528.02
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,699.5,549.15
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,719.87,565.19
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,736.7,578.05
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,747.67,586.19
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,755.0,591.81
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,754.02,591.75
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,749.45,589.25
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,738.39,581.86
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,724.03,571.93
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,700.88,555.27
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,681.18,540.68
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,642.37,513.95
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,601.68,484.75
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,544.16,441.3
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,486.47,394.26
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,398.97,320.32
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,315.13,233.96
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,132.18,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,14.15,0.0
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,28.08,18.16
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,39.16,28.92
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,49.88,38.88
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,55.4,43.91
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,61.69,49.41
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,55.69,43.87
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,55.67,43.6
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,56.79,44.28
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,75.41,44.87
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,126.94,67.98
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,179.73,104.73
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,232.0,147.73
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,289.33,197.57
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,339.47,242.53
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,388.84,286.58
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,435.49,327.71
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,481.5,367.52
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,523.82,404.28
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,563.9,438.46
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,599.71,467.85
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,632.76,494.46
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,661.7,518.16
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,687.54,539.13
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,706.99,555.06
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,723.0,568.12
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,733.41,575.78
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,740.29,580.95
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,741.66,582.39
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,739.57,581.41
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,727.98,573.52
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,719.2,568.02
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,694.32,549.88
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,666.71,529.52
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,627.2,501.87
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,585.85,471.73
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,522.94,422.44
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,466.36,375.1
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,377.65,300.48
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,293.79,218.1
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,143.31,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,12.33,0.0
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,25.15,15.81
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,33.14,23.74
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,38.77,29.13
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,52.51,41.6
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,66.91,54.47
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,65.72,53.37
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,63.19,51.01
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,61.53,49.31
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,77.24,48.14
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,128.02,70.79
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,187.95,111.67
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,242.15,157.39
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,296.21,205.95
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,333.59,247.46
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,360.76,277.92
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,404.69,315.4
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,449.37,353.19
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,455.1,360.91
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,447.42,356.35
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,451.06,359.65
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,451.21,359.73
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,418.37,334.16
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,386.3,308.65
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,521.83,419.49
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,654.85,525.84
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,614.19,493.98
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,573.79,462.31
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,519.84,420.38
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,475.28,385.05
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,374.12,304.9
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,272.08,221.91
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,252.17,206.45
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,231.82,190.24
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,207.08,170.8
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,181.82,150.39
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,153.0,126.0
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,123.77,100.61
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,89.1,69.91
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,53.07,36.82
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,23.87,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,14.54,0.04
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,28.55,19.33
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,44.95,35.07
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,61.13,50.28
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,76.46,64.34
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,91.64,77.93
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,107.28,91.78
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,120.51,103.24
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,133.18,114.03
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,150.22,120.89
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,140.75,94.13
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,190.82,114.7
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,245.71,161.47
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,300.48,210.98
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,353.86,260.51
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,406.29,308.84
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,455.56,353.82
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,503.05,396.23
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,547.41,434.91
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,589.46,470.67
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,627.16,501.55
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,662.03,529.43
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,691.55,553.64
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,717.79,574.97
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,738.46,591.84
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,755.56,605.33
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,766.6,613.85
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,773.95,619.84
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,773.79,620.82
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,769.99,619.32
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,758.15,611.38
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,742.95,601.02
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,724.93,588.52
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,697.88,569.03
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,658.47,540.41
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,617.06,509.18
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,556.93,460.91
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,496.51,409.51
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,409.06,335.63
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,333.99,261.16
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,164.69,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,14.44,0.88
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,29.5,20.31
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,36.18,27.3
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,42.73,33.68
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,62.31,51.7
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,91.17,77.81
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,108.61,93.32
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,120.51,103.63
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,140.08,120.41
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,158.23,127.96
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,170.65,128.54
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,210.42,151.42
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,247.25,181.71
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,285.32,214.59
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,296.23,231.93
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,287.52,230.49
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,320.45,256.71
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,356.69,285.55
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,385.18,308.98
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,418.13,335.93
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,431.23,346.37
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,437.84,351.67
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,375.33,302.14
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,298.45,240.1
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,362.35,292.83
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,421.9,341.36
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,404.52,328.42
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,385.64,314.47
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,564.02,462.26
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,726.77,592.48
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,519.84,428.34
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,280.47,231.33
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,258.39,214.32
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,236.11,196.26
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,209.92,175.27
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,183.29,153.39
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,152.0,126.62
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,120.18,98.79
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,84.73,67.23
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,48.03,33.86
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,19.08,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,15.31,2.03
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,30.39,21.07
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,41.02,31.58
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,51.31,41.38
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,54.48,44.36
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,55.76,45.41
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,63.92,52.68
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,71.73,59.52
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,59.8,48.41
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,85.09,50.78
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,140.33,77.43
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,196.62,118.36
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,251.96,165.1
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,307.87,215.1
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,362.18,265.27
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,415.55,314.27
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,466.27,359.6
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,515.41,402.41
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,561.26,442.24
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,604.77,479.23
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,643.76,512.07
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,679.91,542.08
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,710.44,567.3
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,737.58,589.6
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,760.02,608.34
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,778.84,623.06
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,790.78,632.38
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,798.91,639.09
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,799.78,640.86
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,796.9,640.08
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,786.14,633.81
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,771.86,624.96
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,749.07,608.54
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,723.36,589.74
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,691.65,566.95
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,651.45,536.6
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,594.54,492.02
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,537.09,444.46
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,451.56,371.88
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,368.96,293.34
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,183.24,41.08
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,12.8,1.41
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,26.33,17.57
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,31.17,22.64
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,36.01,27.3
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,38.08,29.25
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,44.98,35.46
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,47.56,37.6
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,50.04,39.59
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,52.0,41.07
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,78.57,43.64
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,134.26,70.61
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,190.72,111.76
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,247.02,159.41
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,303.07,209.43
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,357.0,258.53
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,409.91,306.19
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,460.49,351.08
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,509.1,393.15
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,553.72,431.63
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,595.98,467.3
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,634.42,499.2
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,669.91,528.25
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,700.19,552.74
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,727.15,574.33
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,748.34,590.36
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,765.91,602.41
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,777.5,612.08
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,785.36,619.21
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,784.78,619.42
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,780.55,617.16
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,770.04,610.04
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,756.14,600.31
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,739.32,587.06
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,713.27,566.64
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,674.55,540.41
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,633.76,511.66
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,576.67,469.34
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,519.1,423.98
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,433.98,352.99
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,351.53,277.2
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,180.35,60.35
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,12.77,1.81
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,26.29,17.2
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,31.15,22.2
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,36.0,26.85
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,38.5,29.15
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,45.79,35.6
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,48.36,37.7
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,50.83,39.65
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,52.42,40.77
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,80.31,43.4
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,136.99,70.84
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,194.46,111.91
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,250.78,158.43
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,306.88,207.12
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,361.46,255.33
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,414.99,302.03
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,465.59,345.49
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,514.39,386.34
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,559.94,424.41
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,603.07,459.74
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,641.69,490.99
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,677.34,519.45
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,707.78,543.46
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,734.84,564.66
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,756.89,581.58
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,775.29,595.06
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,787.44,604.01
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,795.81,610.48
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,796.43,611.68
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,793.34,610.48
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,783.1,604.25
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,769.39,595.54
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,745.8,579.69
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,719.32,561.51
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,688.04,543.05
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,648.21,517.25
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,591.49,476.56
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,534.28,432.92
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,450.38,364.4
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,369.31,291.26
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,185.47,78.85
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,13.66,2.9
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,28.14,18.95
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,33.82,24.71
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,39.44,30.09
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,42.62,33.0
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,45.79,35.75
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,47.61,37.18
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,49.44,38.56
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,57.98,45.83
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,87.64,49.29
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,144.01,77.62
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,201.26,119.49
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,257.43,166.76
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,313.28,216.18
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,367.15,264.76
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,420.0,311.94
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,470.4,356.36
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,519.06,398.3
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,563.38,436.25
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,605.26,471.35
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,643.14,501.71
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,677.96,528.97
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,707.96,552.74
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,734.64,573.58
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,754.68,589.4
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,771.04,601.31
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,782.66,609.67
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,790.59,615.74
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,790.2,615.95
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,786.13,613.7
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,774.71,606.32
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,766.23,601.0
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,741.53,583.95
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,713.87,564.52
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,674.4,537.79
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,632.86,508.56
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,573.66,464.73
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,514.0,418.01
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,435.93,353.03
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,355.59,280.79
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,181.16,89.69
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
