Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,5.7,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,11.42,4.31
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,20.23,12.46
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,29.07,20.58
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,38.8,29.46
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,48.56,38.22
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,56.11,44.8
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,63.67,51.28
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,62.35,49.93
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,61.03,48.59
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,44.19,31.85
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,27.38,17.52
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,97.23,75.78
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,163.01,129.49
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,127.78,100.47
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,90.37,69.64
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,75.9,57.62
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,61.23,45.41
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,67.92,50.91
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,74.62,56.4
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,88.38,67.68
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,102.12,78.93
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,112.41,87.16
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,122.78,95.43
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,117.1,90.84
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,111.37,86.23
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,100.18,77.16
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,88.92,68.03
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,90.26,69.23
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,91.62,70.46
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,99.89,77.4
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,108.34,84.52
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,91.24,70.74
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,74.41,57.05
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,42.41,30.32
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,10.57,3.37
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,22.03,13.2
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,33.51,23.08
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,28.63,18.97
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,23.77,14.83
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,18.91,10.63
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,14.06,6.39
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,9.65,2.5
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.26,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.63,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,16.44,5.36
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,34.19,23.92
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,40.84,30.48
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,47.35,36.55
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,51.42,40.22
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,55.38,43.62
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,59.37,46.93
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,63.14,49.97
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,68.87,54.67
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,100.5,81.62
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,134.83,105.3
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,169.5,132.39
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,195.51,152.12
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,222.79,172.78
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,219.23,169.71
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,214.33,165.59
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,187.82,144.78
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,159.54,122.48
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,161.78,123.97
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,164.05,125.46
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,211.89,162.87
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,260.86,200.73
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,319.41,245.45
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,379.26,290.55
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,425.59,326.18
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,483.02,369.86
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,358.89,276.3
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,229.57,176.32
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,308.84,238.73
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,383.43,296.32
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,272.36,211.01
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,151.86,116.26
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,501.14,397.82
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,808.27,625.94
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,600.0,470.4
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,372.74,293.76
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,515.87,411.38
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,656.96,521.41
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,590.38,471.75
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,530.5,426.6
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,453.59,367.07
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,379.44,307.26
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,279.79,224.42
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,174.92,133.91
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,86.22,6.06
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,9.1,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,21.57,9.51
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,34.87,24.03
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,42.84,31.57
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,48.84,37.08
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,52.83,40.6
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,56.72,43.86
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,58.89,45.53
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,80.49,63.84
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,122.31,99.0
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,161.9,125.7
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,174.68,134.33
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,198.35,151.85
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,216.43,165.37
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,234.78,179.19
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,208.97,159.23
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,169.15,128.17
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,236.12,179.82
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,300.39,228.87
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,381.96,291.09
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,476.74,363.15
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,577.12,442.76
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,693.7,534.73
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,730.1,561.76
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,763.59,586.23
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,792.02,606.47
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,817.3,624.45
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,835.32,637.51
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,856.64,653.04
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,763.9,584.85
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,641.83,491.01
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,760.77,584.92
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,864.67,661.61
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,731.07,566.14
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,583.77,454.29
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,642.67,502.32
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,680.93,534.34
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,695.89,547.74
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,698.78,552.02
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,635.69,506.8
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,572.33,460.27
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,495.67,401.57
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,418.83,339.72
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,307.91,246.85
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,193.34,147.95
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,95.35,17.78
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,8.19,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,25.98,13.46
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,43.77,31.56
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,55.89,42.73
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,68.19,53.68
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,75.89,60.48
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,83.3,66.8
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,99.74,80.56
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,115.26,93.27
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,123.4,99.78
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,138.85,102.52
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,173.49,115.96
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,212.84,141.02
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,187.28,133.07
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,134.68,102.44
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,77.19,56.67
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,16.81,7.99
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,53.66,37.72
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,90.47,67.07
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,264.86,203.69
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,447.9,341.98
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,447.26,341.22
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,443.81,338.78
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,488.11,373.21
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,535.29,409.65
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,539.99,414.31
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,543.39,418.19
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,515.69,397.69
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,485.33,375.02
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,561.59,436.03
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,652.95,506.93
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,478.63,374.52
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,298.86,233.1
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,542.06,431.36
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,777.5,613.74
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,759.33,600.58
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,737.83,586.35
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,571.56,460.67
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,388.36,315.55
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,346.74,283.83
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,305.42,251.09
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,256.77,211.51
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,208.28,170.83
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,154.06,124.0
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,99.8,75.8
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,48.48,11.22
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,10.91,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,24.24,13.32
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,38.57,28.1
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,47.77,36.86
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,58.52,46.69
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,69.54,56.48
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,90.46,74.73
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,106.11,88.03
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,121.58,100.93
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,134.4,111.34
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,147.56,116.43
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,179.73,140.09
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,224.93,173.27
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,251.19,193.22
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,278.74,214.49
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,300.99,231.55
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,323.5,248.71
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,397.55,302.17
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,518.9,393.44
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,524.81,399.09
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,507.63,385.42
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,524.02,397.52
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,538.27,407.53
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,642.85,487.2
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,757.92,572.31
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,784.86,591.26
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,808.84,608.67
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,662.12,500.15
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,483.51,365.09
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,476.62,361.57
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,468.76,356.47
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,319.12,245.05
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,171.79,131.01
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,167.49,128.5
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,163.32,125.78
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,193.12,150.29
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,239.65,187.76
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,154.48,120.58
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,85.78,65.1
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,73.12,55.0
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,60.4,44.64
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,241.71,197.65
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,401.72,323.74
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,307.19,245.23
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,219.04,169.33
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,102.24,37.27
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.58,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,11.41,4.2
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,17.14,9.39
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,22.88,14.53
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,29.51,20.35
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,36.15,26.09
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,86.36,69.29
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,130.99,106.63
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,149.03,121.37
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,175.26,135.49
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,195.59,149.55
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,215.51,164.3
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,245.25,186.47
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,277.64,210.93
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,304.97,231.09
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,342.9,259.47
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,377.33,285.74
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,414.24,313.86
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,392.28,297.41
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,363.93,275.64
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,372.02,281.82
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,379.74,287.6
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,375.53,284.51
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,370.33,280.71
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,335.85,255.43
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,291.3,222.27
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,363.3,277.81
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,430.65,328.9
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,486.63,371.82
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,532.1,406.87
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,594.05,454.88
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,641.17,491.98
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,681.75,524.23
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,705.49,544.63
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,718.93,556.64
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,735.51,569.46
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,510.17,402.64
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,254.29,201.52
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,223.64,178.42
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,192.72,153.89
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,158.09,126.02
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,123.22,97.17
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,85.23,64.91
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,40.38,26.76
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,18.0,2.91
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,14.55,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,27.99,16.79
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,41.3,29.88
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,54.35,41.73
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,66.85,52.81
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,75.82,60.53
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,84.36,67.65
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,72.91,57.5
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,60.85,46.88
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,87.2,68.99
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,128.43,88.88
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,175.7,114.35
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,223.45,148.34
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,279.69,197.72
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,313.63,229.48
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,356.75,261.6
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,405.9,298.53
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,411.08,305.35
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,408.3,304.8
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,486.11,362.98
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,581.85,433.8
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,614.32,458.27
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,646.46,482.68
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,677.89,505.22
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,706.54,525.46
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,671.41,499.74
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,622.54,464.21
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,598.93,447.91
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,560.75,420.99
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,639.25,481.65
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,719.39,542.08
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,646.28,489.52
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,583.86,444.33
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,512.06,393.77
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,454.55,352.27
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,468.65,365.94
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,496.88,389.58
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,409.98,324.59
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,340.4,271.44
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,305.5,245.05
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,270.16,217.56
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,227.99,184.05
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,185.55,149.26
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,140.25,110.88
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,94.52,71.09
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,46.67,19.31
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.87,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.07,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.26,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,7.9,1.35
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,10.54,3.73
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,13.63,6.49
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,16.72,9.22
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,37.93,27.86
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,59.23,46.28
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,42.84,31.84
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,26.48,16.51
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,29.15,18.63
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,31.82,20.73
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,106.97,81.99
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,178.14,138.76
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,217.71,169.23
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,258.69,200.57
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,242.47,187.85
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,224.53,173.82
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,256.1,197.98
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,288.71,222.64
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,299.38,230.7
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,312.26,240.51
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,247.06,190.38
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,181.69,139.51
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,162.89,125.09
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,143.71,110.17
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,165.71,127.79
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,188.22,145.74
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,141.32,108.64
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,94.38,71.13
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,85.71,64.3
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,77.16,57.52
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,90.76,68.86
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,104.96,80.73
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,89.11,68.01
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,73.49,55.41
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,82.04,62.81
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,91.68,71.14
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,78.55,60.44
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,65.36,49.55
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,52.12,38.54
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,39.71,28.01
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,28.64,18.41
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,17.6,8.74
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,8.78,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.19,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,14.74,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,31.83,21.51
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,47.44,36.89
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,57.44,46.49
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,67.09,55.44
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,53.65,43.3
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,53.89,43.44
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,63.22,51.74
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,72.58,59.95
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,99.54,83.81
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,125.92,102.11
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,136.88,110.77
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,147.95,119.47
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,134.82,108.24
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,120.76,96.31
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,117.7,93.4
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,114.52,90.42
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,118.57,93.65
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,122.66,96.91
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,194.14,155.24
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,266.64,213.28
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,311.03,248.63
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,358.69,286.33
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,284.34,226.82
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,202.04,160.43
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,225.3,179.36
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,249.17,198.55
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,319.99,254.99
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,387.1,307.45
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,507.24,403.88
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,632.66,501.57
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,505.99,403.24
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,374.87,299.65
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,368.72,296.2
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,362.14,292.01
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,408.67,331.08
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,437.35,355.88
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,352.84,288.84
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,253.55,208.45
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,221.8,182.97
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,190.09,156.84
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,155.92,128.34
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,121.46,98.92
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,76.96,60.3
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,42.07,29.51
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,18.56,6.02
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,8.19,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,15.31,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,33.98,23.5
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,52.55,41.24
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,66.82,54.58
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,78.37,65.13
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,63.18,51.53
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,52.11,41.49
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,49.01,38.5
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,45.92,35.53
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,69.03,55.9
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,91.28,71.85
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,161.89,126.29
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,249.56,192.75
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,264.23,206.37
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,280.55,221.12
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,319.19,250.85
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,356.26,279.55
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,412.82,323.2
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,474.95,371.57
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,512.74,401.37
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,552.06,432.12
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,636.99,500.76
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,733.67,577.96
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,772.46,607.4
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,809.04,634.66
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,839.57,656.67
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,866.96,676.41
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,795.03,620.74
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,694.5,541.18
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,821.16,641.14
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,928.01,719.4
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,932.57,721.09
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,933.29,720.88
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,921.83,714.33
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,906.76,705.39
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,886.2,692.0
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,862.3,676.41
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,825.32,651.35
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,785.86,624.17
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,741.0,592.42
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,690.09,555.23
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,618.7,502.32
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,548.38,447.72
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,454.87,371.94
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,366.24,294.22
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,189.94,119.19
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,117.5,9.5,1.35,5.0,16.5,8.64,0.0
2017,3,14,7,0,235.0,19.0,1.5,6.0,33.0,15.54,0.0
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,25.3,16.48
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,34.69,25.77
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,39.75,30.67
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,44.68,35.19
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,52.31,42.05
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,55.64,44.87
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,57.57,46.26
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,59.43,47.55
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,60.41,48.15
