Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,99.0,54.78
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,165.31,94.49
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,224.28,139.31
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,283.41,189.46
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,342.98,241.34
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,400.44,291.29
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,457.33,339.5
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,512.52,385.42
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,566.49,428.98
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,616.94,469.02
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,665.44,506.54
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,710.39,540.62
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,752.85,572.2
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,790.24,599.07
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,824.54,622.47
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,854.21,643.48
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,880.49,662.3
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,900.04,675.83
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,915.87,686.99
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,926.4,695.24
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,933.15,701.16
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,932.11,702.44
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,927.32,701.4
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,915.5,696.3
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,908.98,695.03
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,885.73,681.28
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,859.32,665.4
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,821.79,640.42
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,781.84,613.41
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,730.07,576.14
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,682.46,541.11
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,611.83,490.92
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,542.32,438.93
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,447.13,363.48
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,357.1,286.12
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,220.22,143.3
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,58.56,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,10.01,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,18.15,2.45
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,29.11,19.67
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,39.59,29.85
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,45.2,35.18
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,50.65,40.11
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,53.78,42.83
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,56.82,45.35
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,63.72,51.11
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,64.93,51.77
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,66.0,52.42
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,106.98,60.3
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,163.32,92.98
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,221.44,137.38
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,286.4,192.15
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,344.32,242.71
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,400.93,292.13
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,457.21,340.21
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,510.77,385.64
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,563.19,428.98
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,613.03,468.56
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,661.35,505.93
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,705.8,540.31
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,747.87,572.3
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,784.94,598.51
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,819.02,621.22
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,848.56,641.94
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,874.82,660.47
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,894.4,674.53
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,910.34,686.29
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,920.63,694.06
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,927.2,699.5
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,924.58,698.88
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,927.15,702.07
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,914.99,696.31
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,899.28,688.32
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,732.5,571.87
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,541.21,427.35
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,443.61,354.45
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,364.36,292.96
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,532.39,429.62
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,660.32,526.94
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,587.8,473.45
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,516.47,419.66
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,418.31,340.24
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,325.28,260.25
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,179.64,119.38
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,10.01,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,11.82,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,20.99,5.89
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,34.83,24.22
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,48.75,37.28
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,47.46,36.46
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,50.35,39.01
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,58.54,46.12
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,77.43,62.41
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,111.07,91.14
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,152.12,125.62
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,160.53,132.01
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,173.4,134.95
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,182.51,141.64
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,178.45,138.23
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,179.64,138.67
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,180.34,138.76
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,191.31,146.88
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,202.5,155.15
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,168.92,128.82
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,133.59,101.0
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,183.46,139.84
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,234.19,178.77
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,264.78,202.2
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,296.24,226.23
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,365.62,278.83
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,436.74,331.87
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,650.2,497.87
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,859.65,653.0
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,673.16,514.34
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,435.74,331.69
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,404.74,309.34
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,372.32,285.17
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,275.73,211.75
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,168.75,128.56
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,298.19,232.55
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,440.66,343.96
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,538.87,422.91
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,632.36,497.16
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,528.37,419.37
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,443.47,354.51
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,400.68,322.19
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,342.48,277.14
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,408.49,333.12
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,465.34,379.37
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,373.62,303.49
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,287.66,229.19
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,173.45,116.86
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,26.99,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,12.28,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,21.2,7.51
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,34.03,23.22
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,46.46,34.71
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,53.88,41.52
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,62.24,48.88
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,45.01,33.75
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,39.7,28.97
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,71.2,55.98
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,100.02,80.27
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,97.81,77.94
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,95.5,72.15
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,137.87,105.54
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,180.16,138.31
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,192.09,147.3
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,204.22,156.5
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,204.44,156.18
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,204.26,155.58
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,231.34,176.36
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,259.19,197.61
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,265.98,202.3
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,272.83,207.06
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,277.36,210.45
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,281.84,213.83
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,412.69,314.4
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,546.52,414.78
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,554.87,420.59
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,562.17,426.0
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,631.15,478.89
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,692.67,525.93
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,627.73,477.22
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,545.01,415.42
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,609.67,466.23
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,658.93,505.28
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,769.74,592.44
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,866.81,665.35
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,839.07,646.39
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,808.53,626.14
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,767.36,598.5
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,724.21,569.36
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,668.24,529.4
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,611.47,487.93
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,531.72,429.43
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,460.68,374.28
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,366.68,297.21
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,278.75,221.74
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,170.67,117.25
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,26.16,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,13.19,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,23.36,10.25
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,36.28,25.26
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,49.38,37.31
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,56.7,44.01
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,65.32,51.56
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,35.97,25.88
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,13.2,5.89
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,78.57,62.3
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,135.81,110.33
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,149.24,120.83
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,164.55,126.65
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,171.79,131.61
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,178.63,136.36
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,235.27,178.13
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,305.41,230.07
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,353.16,263.82
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,413.66,307.92
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,410.42,307.22
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,394.95,296.42
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,509.5,383.05
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,659.38,493.7
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,701.64,524.49
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,741.69,553.79
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,733.47,544.58
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,705.2,521.15
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,789.52,584.39
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,864.25,636.91
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,883.72,650.13
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,899.78,661.67
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,917.46,674.09
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,923.59,679.0
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,924.28,680.59
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,921.23,679.92
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,749.06,563.44
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,563.1,427.04
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,714.44,544.39
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,841.35,634.84
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,803.43,609.62
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,768.41,587.41
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,716.36,552.65
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,663.37,516.33
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,592.51,466.7
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,522.83,415.49
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,426.26,339.78
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,334.82,263.41
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,210.45,147.23
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,54.72,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,13.64,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,23.53,11.38
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,35.53,24.73
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,47.17,35.45
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,54.01,41.7
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,58.61,45.73
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,61.7,48.27
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,64.68,50.6
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,91.75,73.5
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,148.61,121.03
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,151.52,122.72
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,187.78,133.47
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,193.8,123.72
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,238.76,149.23
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,303.47,212.29
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,347.34,255.59
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,390.86,285.34
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,471.93,346.38
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,524.83,390.12
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,576.6,431.97
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,625.95,470.06
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,673.69,505.9
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,717.07,538.59
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,758.07,568.95
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,794.53,595.08
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,828.14,618.31
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,856.74,637.89
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,882.07,655.3
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,900.97,668.71
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,916.29,679.87
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,926.14,686.99
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,932.31,691.82
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,937.22,696.28
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,929.96,692.74
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,917.54,685.68
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,901.63,676.41
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,875.9,660.52
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,847.15,642.59
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,812.84,620.66
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,771.48,593.48
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,717.74,557.18
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,663.13,519.3
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,591.68,468.69
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,521.32,416.48
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,426.06,341.03
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,335.62,265.12
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,213.03,151.64
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,56.97,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,13.64,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,23.54,12.13
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,34.8,24.17
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,47.42,35.7
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,52.63,40.5
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,57.72,44.95
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,60.88,47.54
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,63.91,49.93
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,98.94,79.66
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,137.7,111.98
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,101.03,80.48
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,131.78,72.57
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,188.17,108.87
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,246.73,154.95
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,312.02,210.33
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,370.46,261.32
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,427.84,310.64
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,485.03,358.62
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,539.18,403.8
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,592.1,446.81
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,643.35,486.57
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,693.41,524.33
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,738.41,558.29
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,780.9,589.79
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,818.76,614.96
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,853.62,637.65
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,883.63,657.99
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,910.24,676.03
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,930.63,690.19
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,947.32,701.99
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,958.0,709.4
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,964.84,714.42
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,963.0,714.38
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,957.37,712.03
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,946.39,706.83
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,940.96,705.55
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,917.04,690.69
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,889.85,673.75
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,852.98,649.9
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,813.62,624.01
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,763.18,589.77
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,711.31,553.64
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,647.2,509.46
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,578.93,459.84
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,485.98,388.45
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,397.69,315.57
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,265.9,193.64
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,98.16,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,14.1,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,24.33,13.37
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,35.77,25.18
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,45.5,34.21
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,49.18,37.59
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,52.88,40.73
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,61.55,48.12
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,89.49,71.97
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,120.52,98.02
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,155.85,127.21
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,173.92,141.54
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,206.32,154.2
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,197.57,129.85
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,252.71,159.3
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,311.28,209.5
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,370.2,260.62
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,427.54,309.98
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,484.36,357.67
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,538.99,403.07
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,592.33,446.2
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,641.79,484.46
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,688.96,519.88
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,733.1,553.12
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,774.8,583.89
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,811.28,608.13
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,844.72,629.83
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,873.67,649.4
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,899.27,666.8
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,918.42,680.13
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,933.91,691.16
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,943.33,699.41
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,949.0,705.35
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,945.66,704.28
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,947.84,707.19
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,935.61,699.96
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,919.84,690.56
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,893.56,674.32
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,864.21,656.01
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,826.1,631.58
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,790.84,608.87
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,737.33,572.85
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,682.91,535.28
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,611.47,484.87
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,541.13,432.87
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,445.8,357.82
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,355.26,281.83
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,232.1,169.88
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,72.08,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,16.83,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,29.42,17.7
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,46.08,33.84
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,60.92,47.3
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,69.64,55.12
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,78.04,62.35
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,101.95,82.64
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,132.16,107.85
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,132.1,107.18
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,138.47,111.91
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,162.96,125.87
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,190.45,146.25
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,220.1,162.3
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,278.39,201.18
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,319.05,232.25
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,363.16,266.46
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,395.86,293.23
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,424.98,316.33
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,430.89,322.23
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,422.74,316.77
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,462.17,345.69
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,504.5,376.37
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,547.68,408.43
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,594.52,443.0
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,632.25,471.1
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,671.05,499.95
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,622.61,464.12
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,558.76,417.08
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,598.39,447.78
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,650.9,486.9
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,800.12,600.08
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,937.37,696.86
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,934.9,695.68
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,928.77,693.19
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,915.07,685.47
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,897.93,675.57
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,871.33,659.23
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,847.11,644.57
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,807.82,619.59
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,766.45,592.84
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,712.03,556.28
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,656.82,518.14
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,584.78,466.68
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,513.83,413.67
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,418.45,337.26
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,327.37,260.61
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,211.02,155.74
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,57.37,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,13.86,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,27.4,16.47
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,39.01,27.86
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,48.58,36.66
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,52.09,39.9
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,55.62,42.94
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,58.11,44.93
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,60.52,46.76
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,98.14,78.62
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,139.35,112.91
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,162.63,121.64
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,203.9,146.89
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,207.66,134.66
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,262.59,167.23
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,321.34,218.36
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,380.43,270.53
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,437.9,320.55
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,494.93,369.11
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,549.58,415.39
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,602.96,459.6
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,653.74,499.89
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,702.73,537.83
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,747.38,572.73
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,789.54,604.92
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,826.56,630.31
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,860.47,653.37
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,890.13,675.89
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,916.41,696.17
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,937.09,711.44
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,954.1,724.29
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,964.49,732.23
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,971.06,737.68
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,970.68,738.66
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,966.54,737.22
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,955.19,731.9
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,949.57,730.83
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,924.52,714.75
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,896.33,696.5
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,858.78,672.15
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,818.75,645.69
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,764.37,608.21
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,714.79,573.41
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,644.17,521.0
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,574.47,467.16
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,478.88,390.14
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,387.83,312.24
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,219.8,164.62
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,27.3,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,16.22,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,30.98,19.68
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,50.23,37.55
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,68.97,54.34
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,77.29,61.77
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,87.0,70.08
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,50.45,38.35
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,13.2,5.86
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,15.42,7.73
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,17.63,9.57
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,54.4,39.05
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,90.76,68.44
2017,3,24,9,45,0.0,128.5,6.05,22.5,128.5,112.11,85.25
2017,3,24,10,0,0.0,154.0,6.3,23.0,154.0,133.46,101.89
