Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,15,123.0,257.5,6.3,23.0,350.0,233.75,176.75
2017,3,24,10,30,246.0,361.0,6.3,23.0,546.0,357.39,269.96
2017,3,24,10,45,143.0,352.5,6.35,23.5,461.5,332.63,253.45
2017,3,24,11,0,40.0,344.0,6.4,24.0,377.0,300.71,229.98
2017,3,24,11,15,64.5,378.0,6.3,24.0,432.0,345.39,264.02
2017,3,24,11,30,89.0,412.0,6.2,24.0,487.0,393.54,300.49
2017,3,24,11,45,67.5,399.5,6.15,24.5,457.0,380.59,290.02
2017,3,24,12,0,46.0,387.0,6.1,25.0,427.0,364.63,277.25
2017,3,24,12,15,57.0,403.0,6.0,25.0,453.0,392.41,298.28
2017,3,24,12,30,68.0,419.0,5.9,25.0,479.0,421.56,320.2
2017,3,24,12,45,265.5,391.0,5.85,25.5,624.0,562.45,428.25
2017,3,24,13,0,463.0,363.0,5.8,26.0,769.0,715.4,541.85
2017,3,24,13,15,428.5,373.0,5.7,26.0,745.0,719.12,543.52
2017,3,24,13,30,394.0,383.0,5.6,26.0,721.0,712.31,538.32
2017,3,24,13,45,572.0,295.5,5.6,26.5,773.0,809.62,611.72
2017,3,24,14,0,750.0,208.0,5.6,27.0,825.0,903.99,680.69
2017,3,24,14,15,742.5,205.0,5.5,27.0,799.0,912.08,686.08
2017,3,24,14,30,735.0,202.0,5.4,27.0,773.0,916.73,689.68
2017,3,24,14,45,767.5,175.5,5.3,27.0,748.0,930.17,699.51
2017,3,24,15,0,800.0,149.0,5.2,27.0,723.0,933.28,702.33
2017,3,24,15,15,786.0,145.5,5.05,27.0,681.5,926.72,698.38
2017,3,24,15,30,772.0,142.0,4.9,27.0,640.0,910.91,688.26
2017,3,24,15,45,765.5,132.0,4.75,27.0,594.5,891.17,675.59
2017,3,24,16,0,759.0,122.0,4.6,27.0,549.0,868.08,660.69
2017,3,24,16,15,732.0,116.5,4.15,26.5,496.0,828.83,634.7
2017,3,24,16,30,705.0,111.0,3.7,26.0,443.0,787.38,607.01
2017,3,24,16,45,681.5,101.0,3.3,25.5,388.5,741.6,575.9
2017,3,24,17,0,658.0,91.0,2.9,25.0,334.0,694.11,542.79
2017,3,24,17,15,602.5,82.5,2.65,23.5,276.5,621.37,492.48
2017,3,24,17,30,547.0,74.0,2.4,22.0,219.0,549.55,440.37
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,458.9,369.6
2017,3,24,18,0,393.0,49.0,1.9,20.0,110.0,372.24,297.44
2017,3,24,18,15,251.0,33.0,1.9,19.5,65.5,244.27,184.41
2017,3,24,18,30,109.0,17.0,1.9,19.0,21.0,108.7,0.0
2017,3,24,18,45,54.5,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,171.5,16.5,2.85,12.5,34.5,13.35,0.0
2017,3,25,7,0,343.0,33.0,3.2,13.0,69.0,26.85,17.03
2017,3,25,7,15,451.0,43.5,3.4,13.5,122.5,34.29,24.61
2017,3,25,7,30,559.0,54.0,3.6,14.0,176.0,41.51,31.4
2017,3,25,7,45,625.5,61.0,3.8,15.0,234.5,45.46,34.97
2017,3,25,8,0,692.0,68.0,4.0,16.0,293.0,49.31,38.25
2017,3,25,8,15,734.0,73.0,3.85,16.5,351.5,56.39,44.34
2017,3,25,8,30,776.0,78.0,3.7,17.0,410.0,58.68,46.1
2017,3,25,8,45,806.5,81.5,3.6,17.5,467.0,59.66,46.68
2017,3,25,9,0,837.0,85.0,3.5,18.0,524.0,60.62,47.24
2017,3,25,9,15,857.5,88.5,3.3,18.5,576.0,84.21,48.48
2017,3,25,9,30,878.0,92.0,3.1,19.0,628.0,151.57,83.79
2017,3,25,9,45,894.0,94.0,2.95,19.5,675.5,210.11,125.65
2017,3,25,10,0,910.0,96.0,2.8,20.0,723.0,269.93,174.97
2017,3,25,10,15,921.5,98.0,2.65,20.5,763.0,329.6,226.6
2017,3,25,10,30,933.0,100.0,2.5,21.0,803.0,389.57,278.43
2017,3,25,10,45,941.0,101.5,2.4,21.5,836.0,447.88,328.01
2017,3,25,11,0,949.0,103.0,2.3,22.0,869.0,505.62,375.52
2017,3,25,11,15,954.5,104.0,2.25,22.5,893.5,560.92,419.69
2017,3,25,11,30,960.0,105.0,2.2,23.0,918.0,614.92,461.28
2017,3,25,11,45,964.0,105.0,2.2,23.5,934.0,665.67,499.34
2017,3,25,12,0,968.0,105.0,2.2,24.0,950.0,714.51,534.84
2017,3,25,12,15,969.5,105.5,2.25,24.5,956.5,759.95,567.28
2017,3,25,12,30,971.0,106.0,2.3,25.0,963.0,802.89,596.45
2017,3,25,12,45,969.5,106.0,2.35,25.5,960.0,840.41,620.51
2017,3,25,13,0,968.0,106.0,2.4,26.0,957.0,874.83,642.38
2017,3,25,13,15,966.0,105.5,2.35,26.0,945.5,905.13,661.9
2017,3,25,13,30,964.0,105.0,2.3,26.0,934.0,932.02,679.15
2017,3,25,13,45,959.5,104.0,2.25,26.5,913.5,952.68,691.03
2017,3,25,14,0,955.0,103.0,2.2,27.0,893.0,969.61,700.56
2017,3,25,14,15,948.0,102.0,2.05,27.0,864.0,980.48,706.58
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,987.48,710.2
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,988.05,710.45
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,984.76,708.46
2017,3,25,15,15,912.0,93.5,1.5,27.0,718.0,972.99,699.84
2017,3,25,15,30,899.0,91.0,1.3,27.0,674.0,957.57,688.99
2017,3,25,15,45,883.0,88.0,1.15,27.0,624.0,935.3,674.6
2017,3,25,16,0,867.0,85.0,1.0,27.0,574.0,909.81,658.24
2017,3,25,16,15,842.5,81.5,0.85,26.5,519.5,882.01,641.62
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,842.6,617.28
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,791.93,584.07
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,739.83,549.36
2017,3,25,17,15,700.5,63.5,0.55,24.5,290.0,671.71,509.97
2017,3,25,17,30,650.0,58.0,0.7,23.0,231.0,609.93,471.69
2017,3,25,17,45,567.0,49.5,0.85,22.0,174.0,516.43,405.11
2017,3,25,18,0,484.0,41.0,1.0,21.0,117.0,427.52,336.32
2017,3,25,18,15,336.0,28.5,1.05,20.0,71.0,296.74,223.7
2017,3,25,18,30,188.0,16.0,1.1,19.0,25.0,158.86,0.0
2017,3,25,18,45,94.0,8.0,1.2,18.5,12.5,7.28,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,106.5,20.5,2.95,17.0,32.0,16.13,0.0
2017,3,26,7,0,213.0,41.0,3.4,18.0,64.0,31.86,20.98
2017,3,26,7,15,312.5,57.0,3.65,18.5,114.0,43.55,32.1
2017,3,26,7,30,412.0,73.0,3.9,19.0,164.0,54.83,42.36
2017,3,26,7,45,479.0,84.0,4.2,20.0,219.5,61.9,48.57
2017,3,26,8,0,546.0,95.0,4.5,21.0,275.0,69.83,55.25
2017,3,26,8,15,382.0,137.5,4.65,21.5,274.5,95.51,77.11
2017,3,26,8,30,218.0,180.0,4.8,22.0,274.0,131.93,107.67
2017,3,26,8,45,458.5,152.5,5.0,23.0,384.0,101.03,80.75
2017,3,26,9,0,699.0,125.0,5.2,24.0,494.0,80.13,62.55
2017,3,26,9,15,722.5,130.0,5.3,24.5,544.0,104.24,64.16
2017,3,26,9,30,746.0,135.0,5.4,25.0,594.0,156.95,90.74
2017,3,26,9,45,759.5,141.0,5.5,25.5,638.0,211.54,130.01
2017,3,26,10,0,773.0,147.0,5.6,26.0,682.0,267.51,175.58
2017,3,26,10,15,785.5,150.0,5.6,26.0,720.0,328.28,227.19
2017,3,26,10,30,798.0,153.0,5.6,26.0,758.0,382.94,274.48
2017,3,26,10,45,804.0,157.5,5.7,26.5,788.0,436.81,320.23
2017,3,26,11,0,810.0,162.0,5.8,27.0,818.0,490.31,364.62
2017,3,26,11,15,636.0,255.0,5.8,27.5,779.0,521.13,390.54
2017,3,26,11,30,462.0,348.0,5.8,28.0,740.0,538.83,404.06
2017,3,26,11,45,653.5,253.0,5.8,28.5,818.5,605.59,455.61
2017,3,26,12,0,845.0,158.0,5.8,29.0,897.0,685.04,516.25
2017,3,26,12,15,442.5,272.0,5.75,29.0,659.5,549.61,414.88
2017,3,26,12,30,40.0,386.0,5.7,29.0,422.0,372.99,278.32
2017,3,26,12,45,437.5,275.0,5.7,29.0,661.0,596.87,451.7
2017,3,26,13,0,835.0,164.0,5.7,29.0,900.0,831.43,624.41
2017,3,26,13,15,587.5,286.5,5.6,29.0,801.0,775.06,579.59
2017,3,26,13,30,340.0,409.0,5.5,29.0,702.0,693.93,516.73
2017,3,26,13,45,351.5,388.0,5.45,29.0,685.0,699.65,522.22
2017,3,26,14,0,363.0,367.0,5.4,29.0,668.0,703.51,526.12
2017,3,26,14,15,576.5,263.5,5.35,29.0,723.0,819.34,613.89
2017,3,26,14,30,790.0,160.0,5.3,29.0,778.0,921.87,687.31
2017,3,26,14,45,775.0,158.5,5.3,29.0,742.0,916.93,684.53
2017,3,26,15,0,760.0,157.0,5.3,29.0,706.0,915.03,684.61
2017,3,26,15,15,744.0,153.0,5.3,28.5,664.0,900.01,677.2
2017,3,26,15,30,728.0,149.0,5.3,28.0,622.0,881.75,667.68
2017,3,26,15,45,706.5,144.0,5.3,28.0,574.5,854.18,650.32
2017,3,26,16,0,685.0,139.0,5.3,28.0,527.0,823.85,631.01
2017,3,26,16,15,655.5,132.5,5.2,27.5,475.0,782.05,604.09
2017,3,26,16,30,626.0,126.0,5.1,27.0,423.0,738.3,575.38
2017,3,26,16,45,586.0,117.5,5.05,26.5,368.5,681.56,536.67
2017,3,26,17,0,546.0,109.0,5.0,26.0,314.0,624.04,496.3
2017,3,26,17,15,489.0,98.5,4.8,25.0,259.0,545.72,439.0
2017,3,26,17,30,432.0,88.0,4.6,24.0,204.0,475.72,385.17
2017,3,26,17,45,342.0,73.5,4.4,23.5,152.0,378.64,306.37
2017,3,26,18,0,252.0,59.0,4.2,23.0,100.0,287.79,229.77
2017,3,26,18,15,126.0,39.0,4.1,22.5,59.5,158.29,118.72
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,19.68,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.5,24.0,2.15,19.5,30.5,19.38,1.59
2017,3,27,7,0,115.0,48.0,2.4,20.0,61.0,37.64,25.77
2017,3,27,7,15,197.5,70.5,2.35,20.5,109.0,54.37,41.16
2017,3,27,7,30,280.0,93.0,2.3,21.0,157.0,70.61,55.65
2017,3,27,7,45,347.5,109.5,2.3,21.5,211.0,79.79,63.69
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,89.87,72.19
2017,3,27,8,15,463.0,138.5,2.15,22.5,319.5,96.56,77.55
2017,3,27,8,30,511.0,151.0,2.0,23.0,374.0,102.9,82.48
2017,3,27,8,45,263.0,170.5,1.95,23.5,286.0,119.0,95.5
2017,3,27,9,0,15.0,190.0,1.9,24.0,198.0,155.36,125.04
2017,3,27,9,15,16.0,206.5,1.75,24.5,216.0,169.79,129.69
2017,3,27,9,30,17.0,223.0,1.6,25.0,234.0,185.57,140.83
2017,3,27,9,45,13.5,221.5,1.45,25.5,230.5,187.45,141.57
2017,3,27,10,0,10.0,220.0,1.3,26.0,227.0,188.27,141.65
2017,3,27,10,15,33.0,280.5,1.15,26.0,305.5,234.26,175.38
2017,3,27,10,30,56.0,341.0,1.0,26.0,384.0,291.13,216.64
2017,3,27,10,45,420.0,261.0,0.85,26.5,601.5,364.46,264.85
2017,3,27,11,0,784.0,181.0,0.7,27.0,819.0,492.9,354.52
2017,3,27,11,15,567.5,290.0,0.65,27.5,759.0,517.91,373.07
2017,3,27,11,30,351.0,399.0,0.6,28.0,699.0,522.2,375.29
2017,3,27,11,45,608.5,273.0,0.6,28.5,803.5,597.28,429.29
2017,3,27,12,0,866.0,147.0,0.6,29.0,908.0,690.36,494.3
2017,3,27,12,15,867.5,147.5,0.6,29.0,914.0,732.07,522.16
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,771.59,548.56
2017,3,27,12,45,869.5,146.5,0.65,29.5,917.5,806.27,570.24
2017,3,27,13,0,870.0,145.0,0.7,30.0,915.0,838.27,589.66
2017,3,27,13,15,866.5,144.5,0.75,30.0,903.0,865.04,606.99
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,888.65,622.5
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.0,914.88,640.6
2017,3,27,14,0,851.0,142.0,1.0,30.0,849.0,929.75,651.78
2017,3,27,14,15,529.5,265.0,1.05,30.0,700.5,779.52,555.37
2017,3,27,14,30,208.0,388.0,1.1,30.0,552.0,592.49,426.77
2017,3,27,14,45,489.5,270.0,1.2,30.0,631.5,769.75,555.61
2017,3,27,15,0,771.0,152.0,1.3,30.0,711.0,921.79,657.4
2017,3,27,15,15,754.5,148.5,1.4,29.5,668.5,906.7,650.2
2017,3,27,15,30,738.0,145.0,1.5,29.0,626.0,888.38,642.84
2017,3,27,15,45,711.0,141.5,1.6,29.0,577.0,857.2,625.74
2017,3,27,16,0,684.0,138.0,1.7,29.0,528.0,823.4,606.72
2017,3,27,16,15,654.5,132.0,1.75,28.5,476.0,782.08,582.96
2017,3,27,16,30,625.0,126.0,1.8,28.0,424.0,738.81,557.3
2017,3,27,16,45,580.5,118.5,1.85,28.0,369.0,679.21,518.33
2017,3,27,17,0,536.0,111.0,1.9,28.0,314.0,613.01,473.44
2017,3,27,17,15,479.5,100.0,1.75,27.0,259.0,540.88,423.19
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,470.76,371.46
2017,3,27,17,45,338.0,74.5,1.5,25.5,152.5,377.53,298.72
2017,3,27,18,0,253.0,60.0,1.4,25.0,101.0,290.14,227.42
2017,3,27,18,15,153.0,39.0,1.5,24.5,60.5,175.5,131.13
2017,3,27,18,30,53.0,18.0,1.6,24.0,20.0,67.42,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.5,10.0,23.38,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,64.0,24.0,3.25,20.5,31.5,19.44,4.02
2017,3,28,7,0,128.0,48.0,3.5,21.0,63.0,37.74,25.89
2017,3,28,7,15,207.0,70.0,3.75,21.5,110.5,54.11,40.82
2017,3,28,7,30,286.0,92.0,4.0,22.0,158.0,70.01,54.94
2017,3,28,7,45,363.5,104.5,4.25,22.5,212.0,76.02,60.23
2017,3,28,8,0,441.0,117.0,4.5,23.0,266.0,83.4,66.42
2017,3,28,8,15,279.5,153.0,4.65,23.5,253.5,109.76,88.55
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,136.52,110.6
2017,3,28,8,45,67.5,192.0,5.0,24.5,222.5,146.58,118.37
2017,3,28,9,0,17.0,195.0,5.2,25.0,204.0,158.96,127.99
2017,3,28,9,15,52.5,239.0,5.35,25.0,271.0,181.87,138.7
2017,3,28,9,30,88.0,283.0,5.5,25.0,338.0,221.08,166.64
2017,3,28,9,45,86.0,303.5,5.65,25.5,361.0,244.99,184.25
2017,3,28,10,0,84.0,324.0,5.8,26.0,384.0,268.84,202.27
2017,3,28,10,15,132.5,350.5,5.9,26.0,450.0,302.29,226.62
2017,3,28,10,30,181.0,377.0,6.0,26.0,516.0,351.17,263.37
2017,3,28,10,45,139.0,388.0,6.15,26.5,498.0,359.35,270.55
2017,3,28,11,0,97.0,399.0,6.3,27.0,480.0,369.07,278.17
2017,3,28,11,15,189.5,410.0,6.4,27.0,571.5,429.81,324.01
2017,3,28,11,30,282.0,421.0,6.5,27.0,663.0,502.4,378.92
2017,3,28,11,45,328.0,414.0,6.65,27.5,700.0,546.72,412.16
2017,3,28,12,0,374.0,407.0,6.8,28.0,737.0,594.26,447.65
2017,3,28,12,15,274.5,433.5,6.85,28.0,676.5,572.18,430.73
2017,3,28,12,30,175.0,460.0,6.9,28.0,616.0,539.83,405.74
2017,3,28,12,45,324.5,414.5,7.0,28.0,703.0,633.03,477.63
2017,3,28,13,0,474.0,369.0,7.1,28.0,790.0,736.45,555.93
2017,3,28,13,15,618.5,284.5,7.1,28.0,826.0,803.15,607.94
2017,3,28,13,30,763.0,200.0,7.1,28.0,862.0,872.1,660.77
2017,3,28,13,45,429.5,305.0,7.15,28.0,676.5,700.42,532.15
2017,3,28,14,0,96.0,410.0,7.2,28.0,491.0,482.68,364.72
2017,3,28,14,15,405.0,305.5,7.2,27.5,627.0,707.55,540.77
2017,3,28,14,30,714.0,201.0,7.2,27.0,763.0,904.79,690.5
2017,3,28,14,45,680.0,208.0,7.2,27.0,724.0,890.99,681.08
2017,3,28,15,0,646.0,215.0,7.2,27.0,685.0,873.59,669.93
2017,3,28,15,15,488.0,250.5,7.15,27.0,593.5,761.72,587.08
2017,3,28,15,30,330.0,286.0,7.1,27.0,502.0,639.32,494.96
2017,3,28,15,45,447.5,235.5,7.1,27.0,505.0,711.08,553.14
2017,3,28,16,0,565.0,185.0,7.1,27.0,508.0,761.35,595.1
2017,3,28,16,15,534.0,175.5,6.95,26.5,457.5,717.24,564.53
2017,3,28,16,30,503.0,166.0,6.8,26.0,407.0,671.88,532.86
2017,3,28,16,45,474.0,150.5,6.65,25.5,355.5,620.21,495.98
2017,3,28,17,0,445.0,135.0,6.5,25.0,304.0,567.89,457.68
2017,3,28,17,15,390.5,120.0,6.2,24.5,250.5,495.3,401.68
2017,3,28,17,30,336.0,105.0,5.9,24.0,197.0,424.7,345.49
2017,3,28,17,45,274.5,84.5,5.65,23.5,148.0,330.45,268.76
2017,3,28,18,0,213.0,64.0,5.4,23.0,99.0,254.76,204.32
2017,3,28,18,15,127.0,40.5,5.2,22.5,59.0,160.92,122.16
2017,3,28,18,30,41.0,17.0,5.0,22.0,19.0,57.98,0.0
2017,3,28,18,45,20.5,8.5,4.85,22.0,9.5,19.52,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,0.0,20.0,1.4,19.0,20.0,17.56,4.76
2017,3,29,7,0,0.0,40.0,1.6,19.0,40.0,34.22,23.33
2017,3,29,7,15,16.5,64.0,1.8,19.0,68.0,52.54,39.98
2017,3,29,7,30,33.0,88.0,2.0,19.0,96.0,70.85,56.38
2017,3,29,7,45,54.0,112.5,2.25,19.0,129.5,89.12,72.44
2017,3,29,8,0,75.0,137.0,2.5,19.0,163.0,106.99,87.84
2017,3,29,8,15,109.5,164.0,2.5,19.5,209.0,120.77,99.23
2017,3,29,8,30,144.0,191.0,2.5,20.0,255.0,137.98,113.3
2017,3,29,8,45,471.0,146.0,2.5,20.5,394.0,96.21,77.24
2017,3,29,9,0,798.0,101.0,2.5,21.0,533.0,71.08,55.49
2017,3,29,9,15,822.0,105.0,2.5,21.5,586.5,108.46,61.41
2017,3,29,9,30,846.0,109.0,2.5,22.0,640.0,165.96,93.28
2017,3,29,9,45,872.5,108.0,2.55,23.0,690.0,222.89,134.98
2017,3,29,10,0,899.0,107.0,2.6,24.0,740.0,289.94,189.26
2017,3,29,10,15,911.0,109.0,2.55,24.5,780.5,349.25,239.82
2017,3,29,10,30,923.0,111.0,2.5,25.0,821.0,408.93,290.36
2017,3,29,10,45,934.0,111.5,2.5,25.5,854.5,467.18,338.79
2017,3,29,11,0,945.0,112.0,2.5,26.0,888.0,525.16,385.53
2017,3,29,11,15,950.0,113.0,2.5,26.0,912.0,579.96,429.29
2017,3,29,11,30,955.0,114.0,2.5,26.0,936.0,633.41,470.76
2017,3,29,11,45,960.0,113.5,2.55,26.5,951.5,684.06,508.33
2017,3,29,12,0,965.0,113.0,2.6,27.0,967.0,732.87,543.54
2017,3,29,12,15,965.5,113.0,2.7,27.0,972.5,776.95,575.98
2017,3,29,12,30,966.0,113.0,2.8,27.0,978.0,818.44,604.98
2017,3,29,12,45,964.0,113.0,2.95,27.0,974.0,855.22,630.33
2017,3,29,13,0,962.0,113.0,3.1,27.0,970.0,888.9,653.64
2017,3,29,13,15,958.5,112.5,3.15,27.0,957.0,917.61,673.05
2017,3,29,13,30,955.0,112.0,3.2,27.0,944.0,942.83,690.25
2017,3,29,13,45,948.0,111.5,3.3,27.5,922.0,961.39,702.14
2017,3,29,14,0,941.0,111.0,3.4,28.0,900.0,976.15,711.68
2017,3,29,14,15,933.5,109.5,3.4,27.5,869.5,985.62,720.08
2017,3,29,14,30,926.0,108.0,3.4,27.0,839.0,991.23,726.18
2017,3,29,14,45,913.5,107.0,3.45,27.0,801.0,988.86,726.18
2017,3,29,15,0,901.0,106.0,3.5,27.0,763.0,982.71,723.92
2017,3,29,15,15,886.5,103.5,3.35,27.0,718.5,969.32,715.67
2017,3,29,15,30,872.0,101.0,3.2,27.0,674.0,952.39,705.24
2017,3,29,15,45,851.5,98.5,3.05,27.0,623.5,936.05,695.35
2017,3,29,16,0,831.0,96.0,2.9,27.0,573.0,907.05,677.03
2017,3,29,16,15,805.5,92.0,2.6,26.5,518.5,868.8,652.67
2017,3,29,16,30,780.0,88.0,2.3,26.0,464.0,828.13,626.38
2017,3,29,16,45,742.0,84.0,2.05,25.5,406.0,774.47,590.98
2017,3,29,17,0,704.0,80.0,1.8,25.0,348.0,725.39,558.02
2017,3,29,17,15,651.0,73.0,1.65,24.0,289.5,654.63,510.07
2017,3,29,17,30,598.0,66.0,1.5,23.0,231.0,584.82,460.61
2017,3,29,17,45,512.0,57.5,1.4,22.0,175.0,489.97,389.62
2017,3,29,18,0,426.0,49.0,1.3,21.0,119.0,399.56,317.23
2017,3,29,18,15,288.0,34.5,1.3,20.5,73.5,273.87,210.45
2017,3,29,18,30,150.0,20.0,1.3,20.0,28.0,143.15,21.09
2017,3,29,18,45,75.0,10.0,1.35,19.5,14.0,52.32,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,199.0,18.5,2.55,11.5,44.0,14.59,4.23
2017,3,30,7,0,398.0,37.0,2.8,12.0,88.0,29.7,20.24
2017,3,30,7,15,493.0,47.0,3.0,13.0,142.5,36.59,26.93
2017,3,30,7,30,588.0,57.0,3.2,14.0,197.0,43.26,33.07
2017,3,30,7,45,643.0,64.0,3.4,15.0,255.5,47.1,36.46
2017,3,30,8,0,698.0,71.0,3.6,16.0,314.0,50.81,39.56
2017,3,30,8,15,738.0,76.5,3.6,16.5,372.5,58.38,46.03
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,60.93,47.99
2017,3,30,8,45,805.5,86.0,3.65,18.0,487.5,62.13,48.65
2017,3,30,9,0,833.0,90.0,3.7,19.0,544.0,63.27,49.25
2017,3,30,9,15,854.0,93.5,3.65,19.5,596.5,105.37,57.11
2017,3,30,9,30,875.0,97.0,3.6,20.0,649.0,172.77,98.06
2017,3,30,9,45,891.0,99.5,3.6,20.5,696.5,231.65,142.9
2017,3,30,10,0,907.0,102.0,3.6,21.0,744.0,291.81,193.58
2017,3,30,10,15,918.5,104.0,3.45,21.5,784.0,351.36,245.34
2017,3,30,10,30,930.0,106.0,3.3,22.0,824.0,411.19,296.91
2017,3,30,10,45,938.5,107.0,3.2,22.5,857.0,469.1,345.9
2017,3,30,11,0,947.0,108.0,3.1,23.0,890.0,526.46,392.88
2017,3,30,11,15,952.0,109.0,2.95,23.0,913.5,581.25,437.03
2017,3,30,11,30,957.0,110.0,2.8,23.0,937.0,634.68,478.66
2017,3,30,11,45,962.5,109.0,2.7,23.5,952.5,685.18,516.06
2017,3,30,12,0,968.0,108.0,2.6,24.0,968.0,733.87,550.89
2017,3,30,12,15,969.0,108.5,2.45,24.0,974.0,778.69,582.67
2017,3,30,12,30,970.0,109.0,2.3,24.0,980.0,820.97,610.36
2017,3,30,12,45,968.0,109.0,2.2,24.5,976.0,857.73,632.66
2017,3,30,13,0,966.0,109.0,2.1,25.0,972.0,891.38,652.56
2017,3,30,13,15,963.0,108.5,1.95,25.0,959.5,920.45,669.99
2017,3,30,13,30,960.0,108.0,1.8,25.0,947.0,946.05,684.95
2017,3,30,13,45,952.5,108.5,1.7,25.5,925.0,965.09,694.81
2017,3,30,14,0,945.0,109.0,1.6,26.0,903.0,980.35,702.26
2017,3,30,14,15,938.0,107.5,1.6,26.0,873.5,990.19,709.17
2017,3,30,14,30,931.0,106.0,1.6,26.0,844.0,996.18,713.87
2017,3,30,14,45,917.0,106.0,1.6,26.0,805.5,993.37,713.25
2017,3,30,15,0,903.0,106.0,1.6,26.0,767.0,986.8,710.54
2017,3,30,15,15,889.5,103.5,1.7,26.0,723.0,974.25,705.59
2017,3,30,15,30,876.0,101.0,1.8,26.0,679.0,958.15,698.44
2017,3,30,15,45,855.0,99.5,1.9,26.0,628.5,942.45,691.57
2017,3,30,16,0,834.0,98.0,2.0,26.0,578.0,914.05,676.29
2017,3,30,16,15,809.0,94.0,1.95,25.5,523.5,876.11,654.31
2017,3,30,16,30,784.0,90.0,1.9,25.0,469.0,835.71,630.38
2017,3,30,16,45,748.0,85.0,1.85,24.5,411.0,782.35,596.95
2017,3,30,17,0,712.0,80.0,1.8,24.0,353.0,733.44,565.74
2017,3,30,17,15,660.0,73.5,1.75,22.5,294.5,663.79,520.27
2017,3,30,17,30,608.0,67.0,1.7,21.0,236.0,594.97,472.87
2017,3,30,17,45,526.5,57.5,1.65,20.0,179.5,501.65,402.72
2017,3,30,18,0,445.0,48.0,1.6,19.0,123.0,412.64,331.14
2017,3,30,18,15,306.5,34.0,1.75,18.5,76.5,286.15,223.07
2017,3,30,18,30,168.0,20.0,1.9,18.0,30.0,157.26,38.86
2017,3,30,18,45,84.0,10.0,2.05,18.0,15.0,57.61,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,33.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,67.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,3,31,6,45,230.0,25.0,3.2,13.5,51.5,20.4,9.03
2017,3,31,7,0,393.0,40.0,3.5,14.0,92.0,32.23,22.33
2017,3,31,7,15,488.0,49.5,3.55,15.0,146.5,38.56,28.46
2017,3,31,7,30,583.0,59.0,3.6,16.0,201.0,44.72,34.1
2017,3,31,7,45,642.0,65.5,3.7,17.0,260.0,48.11,37.05
2017,3,31,8,0,701.0,72.0,3.8,18.0,319.0,51.42,39.75
2017,3,31,8,15,739.5,77.0,4.1,19.0,377.0,58.62,45.75
2017,3,31,8,30,778.0,82.0,4.4,20.0,435.0,60.76,47.24
2017,3,31,8,45,804.5,86.5,4.75,21.0,490.5,62.32,48.2
2017,3,31,9,0,831.0,91.0,5.1,22.0,546.0,63.78,49.06
2017,3,31,9,15,850.0,94.0,5.2,22.5,597.5,109.0,58.14
2017,3,31,9,30,869.0,97.0,5.3,23.0,649.0,175.62,99.26
2017,3,31,9,45,882.5,99.5,5.4,24.0,694.5,233.7,143.55
2017,3,31,10,0,896.0,102.0,5.5,25.0,740.0,292.77,193.01
2017,3,31,10,15,905.5,104.5,5.55,25.5,778.5,351.43,244.0
2017,3,31,10,30,915.0,107.0,5.6,26.0,817.0,410.18,294.83
2017,3,31,10,45,922.0,108.5,5.7,26.5,848.0,467.0,343.29
2017,3,31,11,0,929.0,110.0,5.8,27.0,879.0,523.14,389.95
2017,3,31,11,15,933.5,111.0,5.8,27.0,902.0,576.71,434.04
2017,3,31,11,30,938.0,112.0,5.8,27.0,925.0,628.91,475.94
2017,3,31,11,45,940.5,112.5,5.8,27.5,939.5,677.88,513.43
2017,3,31,12,0,943.0,113.0,5.8,28.0,954.0,724.87,548.46
2017,3,31,12,15,944.0,113.5,5.8,28.0,959.5,768.64,581.47
2017,3,31,12,30,945.0,114.0,5.8,28.0,965.0,809.93,610.85
2017,3,31,12,45,944.0,114.0,5.8,28.5,962.0,846.58,635.06
2017,3,31,13,0,943.0,114.0,5.8,29.0,959.0,880.26,657.06
2017,3,31,13,15,940.5,113.0,5.75,29.0,946.5,908.6,676.41
2017,3,31,13,30,938.0,112.0,5.7,29.0,934.0,933.57,693.49
2017,3,31,13,45,932.5,111.5,5.7,29.0,913.0,952.87,707.07
2017,3,31,14,0,927.0,111.0,5.7,29.0,892.0,968.52,718.32
2017,3,31,14,15,920.0,109.5,5.7,29.0,863.0,978.03,725.58
2017,3,31,14,30,913.0,108.0,5.7,29.0,834.0,983.75,730.49
2017,3,31,14,45,895.0,110.5,5.7,29.0,795.0,979.65,728.92
2017,3,31,15,0,877.0,113.0,5.7,29.0,756.0,971.92,725.11
2017,3,31,15,15,863.0,110.0,5.65,28.5,712.5,968.18,725.39
2017,3,31,15,30,849.0,107.0,5.6,28.0,669.0,951.22,716.72
2017,3,31,15,45,825.0,106.0,5.6,28.0,619.0,923.83,699.81
2017,3,31,16,0,801.0,105.0,5.6,28.0,569.0,893.46,680.85
2017,3,31,16,15,776.0,100.5,5.45,27.5,515.0,855.34,656.83
2017,3,31,16,30,751.0,96.0,5.3,27.0,461.0,820.14,634.66
2017,3,31,16,45,712.0,91.5,5.15,26.5,404.0,765.94,598.28
2017,3,31,17,0,673.0,87.0,5.0,26.0,347.0,710.86,560.43
2017,3,31,17,15,621.5,80.0,4.75,25.0,289.5,641.9,511.56
2017,3,31,17,30,570.0,73.0,4.5,24.0,232.0,573.73,461.21
2017,3,31,17,45,475.5,64.0,4.3,23.5,176.0,472.16,381.6
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,375.26,301.14
2017,3,31,18,15,253.5,38.5,4.05,22.0,74.5,255.25,198.34
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,133.54,42.1
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,46.47,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,75.5,31.5,4.05,17.5,42.0,25.22,13.11
2017,4,1,7,0,151.0,56.0,4.2,18.0,77.0,43.69,31.78
2017,4,1,7,15,229.0,78.0,4.4,18.5,126.5,59.9,46.58
2017,4,1,7,30,307.0,100.0,4.6,19.0,176.0,75.61,60.61
2017,4,1,7,45,153.5,84.5,4.8,19.5,122.5,64.23,50.72
2017,4,1,8,0,0.0,69.0,5.0,20.0,69.0,61.0,47.75
2017,4,1,8,15,0.0,101.5,5.15,20.5,101.5,87.51,70.42
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,113.08,91.9
2017,4,1,8,45,11.0,170.5,5.45,21.5,176.5,140.85,114.88
2017,4,1,9,0,22.0,207.0,5.6,22.0,219.0,167.78,136.79
2017,4,1,9,15,11.5,187.0,5.65,22.5,193.5,156.88,121.01
2017,4,1,9,30,1.0,167.0,5.7,23.0,168.0,142.74,109.49
2017,4,1,9,45,0.5,138.0,5.8,23.5,138.5,120.28,91.16
2017,4,1,10,0,0.0,109.0,5.9,24.0,109.0,96.24,71.68
2017,4,1,10,15,0.0,110.0,5.9,24.5,110.0,97.2,72.14
2017,4,1,10,30,0.0,111.0,5.9,25.0,111.0,98.14,72.59
2017,4,1,10,45,4.5,166.0,5.95,25.5,170.0,147.06,110.64
2017,4,1,11,0,9.0,221.0,6.0,26.0,229.0,196.19,148.3
2017,4,1,11,15,9.5,221.5,6.0,26.0,229.5,198.16,149.65
2017,4,1,11,30,10.0,222.0,6.0,26.0,230.0,200.11,151.07
2017,4,1,11,45,5.0,175.0,6.0,26.5,179.0,157.55,117.87
2017,4,1,12,0,0.0,128.0,6.0,27.0,128.0,113.59,83.49
2017,4,1,12,15,8.5,216.0,6.0,27.0,224.0,197.24,148.22
2017,4,1,12,30,17.0,304.0,6.0,27.0,320.0,282.27,212.91
2017,4,1,12,45,18.0,310.5,6.0,27.0,327.0,290.85,219.32
2017,4,1,13,0,19.0,317.0,6.0,27.0,334.0,299.56,225.98
2017,4,1,13,15,20.5,321.5,5.95,26.5,340.0,307.03,232.19
2017,4,1,13,30,22.0,326.0,5.9,26.0,346.0,314.64,238.59
2017,4,1,13,45,22.0,321.0,5.85,26.0,340.5,312.16,236.92
2017,4,1,14,0,22.0,316.0,5.8,26.0,335.0,309.58,235.23
2017,4,1,14,15,74.0,355.0,5.8,26.0,415.0,413.46,315.44
2017,4,1,14,30,126.0,394.0,5.8,26.0,495.0,524.31,399.2
2017,4,1,14,45,76.0,339.5,5.8,26.0,399.5,409.62,313.32
2017,4,1,15,0,26.0,285.0,5.8,26.0,304.0,291.9,223.46
2017,4,1,15,15,16.0,239.5,5.7,26.0,251.0,238.6,182.85
2017,4,1,15,30,6.0,194.0,5.6,26.0,198.0,185.03,141.35
2017,4,1,15,45,316.5,180.0,5.55,26.0,364.0,528.36,415.74
2017,4,1,16,0,627.0,166.0,5.5,26.0,530.0,809.28,627.63
2017,4,1,16,15,596.0,158.5,5.35,25.5,478.5,765.05,596.76
2017,4,1,16,30,565.0,151.0,5.2,25.0,427.0,713.36,561.56
2017,4,1,16,45,519.5,142.5,5.05,24.5,372.5,653.73,519.56
2017,4,1,17,0,474.0,134.0,4.9,24.0,318.0,594.35,476.26
2017,4,1,17,15,417.5,121.0,4.65,23.5,263.5,521.18,420.72
2017,4,1,17,30,361.0,108.0,4.4,23.0,209.0,450.1,365.0
2017,4,1,17,45,281.5,90.0,4.2,23.0,158.0,344.64,279.58
2017,4,1,18,0,202.0,72.0,4.0,23.0,107.0,260.2,208.22
2017,4,1,18,15,117.0,47.0,3.9,22.5,65.5,165.37,126.8
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,54.2,17.17
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,19.29,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,7.48,0.88
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,10.57,3.55
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,10.57,3.5
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,10.58,3.46
2017,4,2,9,15,0.0,22.0,4.3,22.5,22.0,19.42,10.29
2017,4,2,9,30,0.0,32.0,4.4,23.0,32.0,28.29,17.43
2017,4,2,9,45,0.0,26.5,4.5,23.5,26.5,23.43,13.39
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,18.58,9.38
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,44.76,30.43
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,71.05,51.34
2017,4,2,10,45,160.5,238.0,4.5,24.5,372.0,255.11,193.23
2017,4,2,11,0,321.0,396.0,4.5,25.0,664.0,462.84,348.01
2017,4,2,11,15,563.0,286.0,4.4,25.0,771.5,525.61,395.87
2017,4,2,11,30,805.0,176.0,4.3,25.0,879.0,610.39,461.48
2017,4,2,11,45,798.5,184.5,4.25,25.5,891.5,656.14,495.38
2017,4,2,12,0,792.0,193.0,4.2,26.0,904.0,699.73,526.89
2017,4,2,12,15,794.5,193.0,4.15,26.0,910.0,740.2,556.69
2017,4,2,12,30,797.0,193.0,4.1,26.0,916.0,778.77,584.62
2017,4,2,12,45,812.5,182.5,4.1,26.5,917.5,816.1,610.62
2017,4,2,13,0,828.0,172.0,4.1,27.0,919.0,851.52,633.63
2017,4,2,13,15,826.0,171.0,4.15,27.0,908.0,878.83,652.49
2017,4,2,13,30,824.0,170.0,4.2,27.0,897.0,903.09,669.39
2017,4,2,13,45,831.5,161.0,4.3,27.0,880.0,924.84,684.94
2017,4,2,14,0,839.0,152.0,4.4,27.0,863.0,943.31,698.43
2017,4,2,14,15,832.0,150.0,4.45,27.0,835.5,952.11,705.35
2017,4,2,14,30,825.0,148.0,4.5,27.0,808.0,957.31,710.08
2017,4,2,14,45,817.5,144.5,4.6,27.0,773.5,956.85,711.51
2017,4,2,15,0,810.0,141.0,4.7,27.0,739.0,952.8,710.95
2017,4,2,15,15,537.0,223.0,4.65,26.5,610.5,784.52,595.49
2017,4,2,15,30,264.0,305.0,4.6,26.0,482.0,601.74,460.32
2017,4,2,15,45,512.5,212.0,4.55,26.0,522.5,751.39,577.48
2017,4,2,16,0,761.0,119.0,4.5,26.0,563.0,881.43,671.99
2017,4,2,16,15,735.5,114.0,4.15,25.5,510.5,843.09,646.2
2017,4,2,16,30,710.0,109.0,3.8,25.0,458.0,802.58,619.67
2017,4,2,16,45,681.0,101.0,3.5,24.5,403.0,753.42,586.69
2017,4,2,17,0,652.0,93.0,3.2,24.0,348.0,702.93,552.03
2017,4,2,17,15,599.0,85.0,2.95,23.0,290.0,631.78,502.11
2017,4,2,17,30,546.0,77.0,2.7,22.0,232.0,561.53,450.79
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,467.03,378.02
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,376.78,303.99
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,259.33,203.84
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,143.18,63.44
2017,4,2,18,45,68.0,11.5,3.25,19.0,15.5,49.99,0.0
2017,4,2,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,11.82,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,23.62,13.39
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,36.19,26.1
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,43.17,32.76
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,49.92,38.89
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,53.43,41.91
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,56.84,44.66
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,58.86,46.1
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,67.06,52.85
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,67.58,52.88
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,68.47,53.22
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,124.02,67.32
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,181.84,104.21
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,240.11,150.02
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,306.95,206.0
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,365.12,256.6
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,423.47,306.88
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,480.13,354.88
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,536.18,401.05
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,590.07,444.77
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,642.66,486.25
