Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,691.27,523.04
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,737.93,557.43
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,781.48,589.43
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,822.57,617.53
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,858.57,640.32
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,891.59,660.83
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,920.21,679.3
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,945.49,695.78
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,964.57,706.71
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,979.99,715.25
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,989.34,721.29
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,994.91,724.99
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,992.08,723.69
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,985.56,720.19
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,972.28,712.81
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,965.52,709.83
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,939.5,693.11
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,910.37,674.49
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,872.25,651.1
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,831.73,625.85
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,784.87,594.63
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,732.09,558.69
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,662.82,513.46
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,594.36,466.53
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,503.96,399.61
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,417.51,331.35
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,296.29,230.26
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,174.64,85.68
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,64.34,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,15.46,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,27.26,16.52
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,40.76,29.81
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,49.86,38.34
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,60.43,47.84
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,68.05,54.48
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,76.87,61.97
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,85.05,68.73
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,92.75,74.97
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,98.3,79.13
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,105.23,84.39
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,141.15,85.57
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,189.5,113.4
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,251.34,161.77
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,307.33,208.52
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,361.08,259.12
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,403.1,297.54
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,455.19,337.66
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,527.84,394.36
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,579.63,435.38
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,630.35,474.47
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,676.97,509.82
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,722.27,543.39
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,763.59,574.1
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,802.67,602.25
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,836.57,624.34
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,867.66,644.37
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,894.04,662.17
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,917.26,677.85
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,944.24,694.69
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,959.04,703.34
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,967.38,708.55
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,972.05,711.63
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,967.09,709.01
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,958.5,704.21
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,943.56,695.95
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,925.22,685.52
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,807.9,606.25
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,679.23,513.96
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,740.38,563.01
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,800.12,605.52
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,750.42,571.83
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,699.42,537.31
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,629.54,490.0
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,560.46,441.2
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,471.31,374.42
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,383.97,304.7
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,269.05,208.89
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,155.43,81.5
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,54.27,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.46,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,19.1,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,26.91,16.87
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,36.77,26.96
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,43.32,33.29
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,49.65,39.14
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,53.56,42.61
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,57.3,45.78
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,58.93,46.99
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,66.74,53.62
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,65.51,52.22
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,72.07,57.65
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,128.74,70.08
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,196.31,117.29
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,254.32,164.79
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,314.12,217.39
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,374.08,271.37
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,434.12,324.82
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,492.5,375.01
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,550.51,423.24
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,605.65,469.42
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,659.31,513.21
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,708.7,551.43
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,755.14,586.31
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,799.2,619.81
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,840.78,649.28
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,877.71,674.18
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,911.63,696.81
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,940.63,717.01
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,966.22,734.85
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,986.03,749.08
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,1002.13,760.9
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,1012.05,768.26
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,1018.14,773.18
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,1016.22,772.77
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,1010.55,769.99
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,998.04,761.93
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,992.02,758.59
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,969.17,743.65
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,942.99,726.57
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,905.52,701.82
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,865.5,675.69
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,814.79,641.62
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,762.53,605.69
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,700.52,561.8
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,633.65,512.38
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,544.63,443.32
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,459.24,373.49
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,335.64,268.2
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,215.35,125.53
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,81.41,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,7.73,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,13.92,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,24.21,14.83
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,34.09,24.53
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,39.57,29.82
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,44.9,34.7
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,52.5,41.42
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,55.77,44.12
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,57.63,45.39
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,59.4,46.57
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,60.63,47.15
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,73.21,45.94
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,140.36,76.08
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,199.83,115.73
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,259.54,163.28
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,320.02,214.25
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,379.73,265.39
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,439.4,315.57
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,497.33,362.33
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,554.47,406.64
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,609.12,448.24
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,662.32,487.3
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,712.64,522.66
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,761.17,555.69
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,805.09,585.05
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,846.38,611.12
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,883.37,633.03
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,917.22,652.78
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,945.94,671.41
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,971.15,688.0
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,990.59,701.16
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,1006.25,712.21
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,1015.56,719.54
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,1020.99,724.72
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,1017.73,725.62
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,1010.74,724.39
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,898.71,655.21
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,760.96,564.34
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,699.52,524.36
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,620.72,470.81
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,754.79,571.46
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,860.18,643.07
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,807.64,608.0
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,759.25,576.95
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,691.44,533.28
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,624.24,487.92
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,534.32,423.24
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,448.19,357.04
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,329.48,258.89
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,214.59,129.16
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,80.54,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,8.64,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,15.0,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,28.06,18.15
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,39.95,29.57
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,46.75,36.02
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,53.3,41.96
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,56.62,44.73
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,59.82,47.26
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,62.01,48.8
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,64.06,50.18
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,71.52,56.18
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,86.4,54.85
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,141.31,78.08
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,198.49,117.16
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,256.57,164.03
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,315.81,214.5
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,380.04,269.18
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,437.52,317.96
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,493.44,364.4
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,548.7,408.92
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,601.65,451.1
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,653.32,491.18
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,701.21,527.72
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,747.15,562.07
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,789.06,592.72
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,828.52,619.61
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,863.86,642.22
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,896.26,662.71
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,923.32,680.57
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,947.06,696.25
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,964.27,708.02
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,977.84,717.57
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,986.27,723.91
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,991.02,728.02
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,996.76,733.01
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,988.74,729.09
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,974.86,721.2
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,957.49,711.17
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,930.59,695.2
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,900.7,677.24
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,866.85,656.52
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,825.41,630.32
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,772.17,595.39
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,717.95,559.0
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,648.42,511.25
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,579.64,462.06
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,490.17,394.6
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,404.37,325.58
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,288.39,228.45
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,179.96,112.39
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,64.39,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,9.1,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,16.36,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,30.61,20.27
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,45.02,33.76
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,54.67,42.59
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,63.95,50.77
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,70.38,56.17
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,74.41,59.31
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,77.31,61.49
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,80.02,63.45
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,81.34,64.08
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,98.84,63.91
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,182.03,124.35
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,248.12,185.27
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,288.27,212.78
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,328.09,241.52
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,350.1,261.62
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,372.22,280.3
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,339.46,256.56
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,294.32,222.44
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,372.64,281.46
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,461.08,347.2
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,440.8,331.17
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,411.58,308.56
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,486.66,364.9
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,567.78,424.74
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,722.93,543.16
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,875.44,653.76
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,695.76,522.43
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,456.42,340.44
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,526.15,393.49
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,587.53,439.26
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,794.96,596.44
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,976.94,725.16
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,840.17,630.09
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,684.62,515.37
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,820.12,621.23
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,932.92,703.84
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,770.91,590.79
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,597.37,461.46
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,707.52,550.41
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,797.15,619.16
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,742.72,581.05
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,687.43,542.27
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,617.24,492.79
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,547.89,441.94
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,454.37,368.52
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,371.74,299.97
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,262.82,207.42
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,159.27,101.25
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,53.2,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,10.46,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,18.68,2.07
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,32.92,22.11
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,47.27,35.46
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,54.23,41.96
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,66.98,53.22
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,73.47,58.63
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,79.81,63.72
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,98.44,79.35
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,116.76,94.45
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,131.88,106.65
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,147.32,113.65
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,190.74,145.49
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,247.8,187.03
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,256.59,194.32
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,261.44,198.58
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,277.03,210.13
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,292.4,221.36
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,287.72,217.4
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,287.85,217.02
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,238.53,179.22
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,186.32,139.09
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,267.13,200.07
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,348.72,260.27
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,346.72,258.57
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,344.15,256.64
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,299.9,223.85
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,257.2,192.01
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,416.34,312.34
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,588.49,437.89
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,462.68,345.09
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,341.84,254.66
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,536.34,402.73
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,737.86,549.51
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,677.8,505.78
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,598.81,449.26
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,450.17,341.03
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,266.14,201.84
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,355.54,272.85
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,446.71,343.8
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,627.8,486.81
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,769.83,595.83
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,705.57,551.34
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,635.86,502.59
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,564.23,450.24
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,494.43,397.04
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,403.68,325.08
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,304.9,244.36
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,206.32,161.09
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,110.81,70.23
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,36.34,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,10.01,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,18.54,3.93
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,37.36,25.65
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,56.15,42.66
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,39.12,28.38
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,22.88,14.33
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,37.03,26.58
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,51.22,38.67
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,70.34,54.77
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,88.24,69.57
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,85.8,67.11
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,83.17,61.58
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,129.72,98.01
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,175.59,133.11
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,118.01,87.8
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,54.09,37.38
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,37.68,24.33
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,21.27,11.27
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,112.14,82.62
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,200.71,150.5
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,256.19,192.11
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,308.88,231.09
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,277.7,207.24
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,240.74,179.24
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,255.71,190.45
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,270.95,201.7
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,276.22,205.56
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,281.53,209.5
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,465.07,346.58
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,644.32,474.48
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,716.97,526.68
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,791.88,580.39
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,665.94,491.33
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,531.65,394.52
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,645.0,480.18
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,741.72,551.47
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,643.36,482.47
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,526.7,399.42
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,581.55,443.41
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,614.54,470.95
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,611.41,472.35
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,622.91,484.21
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,549.92,431.97
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,496.27,392.94
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,436.11,348.59
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,377.25,303.63
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,303.07,244.0
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,232.4,185.25
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,143.15,110.61
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,66.98,41.4
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,22.78,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.1,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,17.57,4.84
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,37.38,25.81
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,55.24,41.95
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,70.97,56.02
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,86.33,69.47
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,51.96,39.72
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,11.44,4.35
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,9.24,2.41
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.05,0.47
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,9.26,2.35
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,11.47,3.79
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,13.69,5.58
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,15.91,7.37
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,18.13,9.12
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,20.36,10.86
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,23.04,12.99
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,25.71,15.12
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,32.84,20.76
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,39.98,26.38
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,42.67,28.49
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,45.36,30.6
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,41.37,27.4
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,37.37,24.2
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,48.97,33.42
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,60.58,42.61
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,72.17,51.64
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,83.79,60.64
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,103.09,75.72
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,122.54,90.84
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,114.03,84.28
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,105.47,77.71
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,87.79,64.13
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,70.21,50.49
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,100.93,74.92
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,132.52,99.89
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,248.69,191.76
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,364.99,281.5
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,359.95,278.65
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,354.41,275.97
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,300.54,235.55
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,246.52,194.19
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,218.14,172.42
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,175.41,138.71
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,146.27,115.6
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,117.12,91.93
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,89.0,68.51
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,60.4,44.33
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,37.13,24.59
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,14.96,5.08
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,7.73,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.37,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,12.31,2.55
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,28.55,18.83
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,44.1,33.01
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,62.13,49.14
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,79.94,64.76
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,97.58,79.89
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,115.03,94.54
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,137.1,113.03
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,154.56,127.36
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,163.63,134.24
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,188.43,146.09
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,215.55,165.24
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,244.62,186.34
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,273.29,207.5
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,303.55,229.99
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,338.77,255.85
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,389.85,294.07
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,432.75,325.9
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,473.17,355.9
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,505.98,380.02
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,539.21,404.05
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,629.63,472.64
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,736.11,551.76
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,775.88,580.04
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,813.66,606.89
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,847.99,630.77
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,879.99,652.31
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,905.31,669.34
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,927.5,684.38
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,944.85,695.28
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,958.82,704.08
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,965.29,709.1
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,968.18,712.0
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,845.43,629.08
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,703.28,526.89
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,627.1,474.2
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,532.12,406.3
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,664.6,510.4
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,798.58,610.69
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,619.19,480.13
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,420.44,329.98
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,382.6,302.83
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,344.45,274.23
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,302.89,242.7
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,261.06,210.09
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,210.92,169.46
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,161.26,128.06
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,96.03,73.06
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,42.47,25.4
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,16.59,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,11.37,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,21.63,9.54
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,39.09,27.57
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,54.87,41.9
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,72.11,57.18
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,88.85,71.66
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,50.68,38.51
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.28,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,5.72,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.17,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,60.0,45.56
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,140.44,93.93
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,189.2,123.19
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,238.64,160.14
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,291.23,206.68
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,338.58,248.11
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,371.33,269.87
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,439.98,322.26
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,477.67,355.17
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,503.44,375.53
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,516.11,385.59
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,526.0,392.63
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,541.16,403.07
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,554.58,411.96
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,577.01,428.31
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,599.36,444.49
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,673.81,500.02
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,755.55,559.78
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,767.65,568.17
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,777.39,575.32
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,794.67,588.6
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,809.96,600.56
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,828.11,616.01
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,843.87,629.97
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,810.08,606.79
