Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,773.63,581.87
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,767.37,580.68
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,758.19,577.35
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,661.04,507.76
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,582.68,450.34
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,467.74,365.62
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,373.1,293.52
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,336.23,265.91
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,283.55,225.43
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,243.28,194.41
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,202.92,162.47
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,161.63,128.83
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,120.07,94.07
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,75.72,56.26
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,25.07,12.79
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,11.82,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,13.64,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,24.18,12.27
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,37.32,26.34
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,50.71,38.53
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,59.4,46.39
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,67.75,53.67
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,81.16,65.1
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,105.17,85.35
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,128.69,104.79
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,151.72,123.48
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,169.68,137.68
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,202.93,154.37
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,181.23,121.65
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,222.16,138.85
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,292.02,204.38
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,339.73,250.01
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,369.18,274.07
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,403.36,300.62
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,459.08,341.14
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,554.9,413.08
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,605.87,452.52
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,655.84,490.34
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,655.84,487.65
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,640.62,472.84
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,726.38,537.38
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,822.31,607.29
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,855.09,628.59
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,885.13,648.49
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,910.88,665.2
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,933.51,679.89
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,948.75,688.85
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,960.5,695.68
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,965.79,699.87
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,967.52,701.96
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,962.72,700.0
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,961.86,700.83
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,945.14,692.4
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,925.24,682.06
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,895.58,664.33
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,863.28,644.82
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,821.5,618.87
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,777.78,591.3
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,719.4,551.8
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,654.57,506.98
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,585.44,459.89
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,517.88,411.3
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,433.0,346.18
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,352.4,281.47
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,253.41,199.69
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,148.35,105.37
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,52.06,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,14.55,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,25.67,13.86
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,39.53,28.11
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,53.57,40.87
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,66.81,52.64
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,87.54,70.55
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,82.11,65.62
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,80.38,63.83
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,105.45,84.77
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,136.99,110.74
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,155.66,125.57
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,201.01,148.71
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,225.33,162.78
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,264.25,190.86
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,303.84,223.63
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,327.01,243.39
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,371.08,275.68
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,412.73,306.5
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,404.87,301.93
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,383.79,286.34
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,468.16,349.42
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,577.72,430.11
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,652.91,486.58
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,741.71,552.39
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,696.82,516.16
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,623.21,458.79
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,671.37,494.37
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,718.82,528.68
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,756.09,556.03
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,801.98,589.04
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,794.07,583.67
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,772.37,569.44
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,837.86,618.76
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,890.32,658.82
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,930.7,689.56
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,954.0,706.23
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,794.15,596.4
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,618.99,468.11
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,533.15,407.34
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,465.54,357.85
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,498.96,387.58
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,545.66,426.45
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,616.53,484.52
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,667.09,525.49
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,591.06,470.75
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,512.97,412.6
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,439.35,354.6
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,368.76,296.46
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,267.43,211.54
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,175.06,126.05
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,58.08,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.37,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.91
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,25.56,16.18
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,38.84,28.04
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,53.68,41.09
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,68.31,53.73
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,83.57,66.62
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,98.67,79.13
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,132.21,107.1
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,157.64,127.85
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,169.12,136.56
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,189.56,137.05
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,228.32,163.66
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,264.69,191.6
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,310.1,226.45
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,345.05,253.43
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,371.01,274.53
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,394.2,292.95
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,437.53,325.24
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,496.35,368.9
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,367.93,276.24
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,213.66,160.05
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,340.81,255.68
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,475.91,353.29
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,490.54,363.35
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,505.17,373.92
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,596.06,440.98
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,696.09,512.89
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,712.95,524.88
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,728.57,536.55
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,702.81,518.48
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,660.95,489.46
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,643.88,479.09
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,625.14,467.34
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,590.81,443.34
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,555.01,418.18
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,653.15,493.45
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,747.3,563.82
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,717.96,544.17
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,668.6,511.4
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,694.18,533.94
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,695.88,539.48
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,643.35,502.48
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,590.83,465.04
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,528.81,420.47
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,467.71,374.99
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,413.58,333.27
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,360.02,289.7
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,260.8,206.72
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,155.49,113.13
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,55.63,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,13.64,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,25.63,14.71
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,45.53,33.38
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,63.26,49.32
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,78.46,62.86
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,93.29,75.76
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,110.69,90.41
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,127.41,104.15
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,143.46,117.29
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,158.8,129.67
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,180.72,147.09
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,201.73,154.13
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,226.01,171.32
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,250.72,189.43
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,215.74,163.33
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,177.32,134.37
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,274.9,207.24
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,394.76,295.59
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,397.54,297.62
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,401.99,300.64
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,413.22,308.91
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,423.61,316.41
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,314.76,236.52
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,196.35,147.34
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,191.69,144.01
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,186.87,140.34
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,257.0,193.6
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,328.82,246.98
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,229.94,172.87
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,129.83,96.35
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,130.43,97.06
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,131.03,97.61
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,127.01,94.78
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,122.95,91.91
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,84.08,61.5
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,46.11,31.45
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,61.19,43.73
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,76.29,56.04
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,101.12,76.05
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,127.41,97.2
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,177.92,138.5
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,248.41,195.04
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,291.99,231.72
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,348.72,277.96
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,297.48,238.08
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,248.08,199.13
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,188.02,150.79
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,142.36,112.78
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,89.38,67.89
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,30.12,17.49
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,13.84,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,13.89,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,27.2,16.44
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,46.04,34.18
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,62.76,49.33
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,78.87,63.62
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,94.55,77.16
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,108.32,88.71
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,127.38,104.51
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,144.8,118.61
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,161.72,132.06
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,182.42,148.43
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,206.03,154.45
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,233.47,174.02
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,258.84,193.49
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,298.88,221.87
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,345.3,255.58
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,383.96,283.38
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,436.94,323.12
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,468.55,347.88
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,483.97,359.35
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,489.64,363.58
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,482.55,358.09
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,551.04,407.54
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,625.42,460.0
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,695.14,509.75
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,772.63,564.05
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,834.49,608.76
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,895.67,649.91
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,921.02,666.08
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,943.16,680.54
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,810.22,590.07
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,638.4,466.71
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,824.43,604.5
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,982.73,711.81
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,972.84,704.97
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,959.4,697.76
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,933.16,681.83
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,897.41,659.79
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,885.45,654.04
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,869.36,645.4
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,828.7,621.05
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,786.14,595.23
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,730.44,558.98
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,674.03,521.39
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,598.93,469.06
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,533.22,421.93
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,443.26,353.22
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,358.61,285.75
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,263.03,207.26
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,161.03,118.57
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,76.52,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,14.19,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,28.0,17.19
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,40.16,28.92
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,51.89,39.56
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,60.11,46.89
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,68.0,53.66
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,71.46,56.42
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,73.46,57.83
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,102.0,81.7
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,146.67,118.51
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,143.65,115.25
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,140.94,107.39
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,184.93,140.11
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,238.44,179.42
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,277.52,207.27
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,320.86,238.46
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,356.07,263.94
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,407.07,301.41
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,447.96,331.08
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,485.42,358.21
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,521.69,385.03
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,559.21,412.49
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,647.04,478.67
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,750.12,554.75
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,789.66,582.52
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,827.01,607.83
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,769.86,563.65
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,686.85,500.02
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,815.88,596.54
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,940.27,682.91
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,820.08,599.62
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,661.49,484.75
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,700.23,514.22
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,724.59,532.92
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,856.42,631.07
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,968.13,708.44
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,953.0,700.5
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,934.62,691.46
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,740.29,558.54
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,517.6,394.65
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,500.63,385.89
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,499.61,387.62
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,610.4,475.64
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,698.66,542.74
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,632.41,495.53
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,566.83,448.22
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,485.2,386.76
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,403.12,321.57
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,302.26,239.21
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,210.18,157.0
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,102.0,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.79,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,27.26,16.6
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,37.57,26.49
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,48.95,36.71
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,39.78,28.94
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,41.46,30.35
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,72.13,56.55
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,100.47,80.27
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,91.25,72.17
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,81.21,63.44
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,108.5,85.9
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,135.58,103.0
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,126.27,95.11
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,116.19,86.75
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,139.89,104.75
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,163.93,122.78
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,239.57,179.72
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,322.85,241.37
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,380.94,283.1
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,438.31,324.1
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,355.48,264.08
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,256.52,190.73
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,436.72,325.16
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,636.43,466.56
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,729.88,536.11
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,829.51,608.04
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,771.98,563.0
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,681.69,493.81
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,816.06,593.55
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,936.14,676.1
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,960.98,691.78
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,972.52,699.72
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,978.84,705.59
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,981.61,709.36
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,875.96,640.07
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,740.38,544.79
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,847.62,625.36
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,931.47,683.42
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,911.12,671.41
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,881.6,654.13
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,586.01,448.28
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,257.82,197.66
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,487.44,382.02
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,693.05,536.14
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,626.49,488.1
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,560.57,440.81
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,472.28,374.57
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,394.45,312.88
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,294.5,231.82
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,203.07,151.52
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,99.62,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.94,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,29.5,18.6
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,40.86,29.34
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,51.85,39.23
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,66.31,51.85
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,88.22,70.57
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,103.62,83.38
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,118.89,95.83
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,129.55,104.21
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,140.73,112.89
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,111.51,88.04
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,133.38,75.86
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,203.73,138.22
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,263.18,197.04
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,297.97,220.63
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,352.05,259.69
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,384.31,280.05
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,460.88,337.1
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,491.16,363.17
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,501.29,370.86
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,415.78,309.28
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,312.34,232.11
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,416.34,308.99
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,530.83,391.2
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,673.34,499.46
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,830.65,614.37
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,864.5,636.53
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,895.77,657.58
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,760.72,560.73
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,586.65,430.71
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,581.2,427.14
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,574.52,422.08
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,652.44,480.37
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,746.6,548.29
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,870.13,639.95
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,973.31,711.47
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,958.0,703.32
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,939.44,693.86
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,913.23,677.93
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,890.47,664.4
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,851.48,640.32
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,810.48,614.67
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,758.26,579.72
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,705.11,543.53
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,639.02,497.53
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,573.56,450.55
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,489.6,387.64
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,405.67,321.36
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,305.38,240.24
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,213.75,160.15
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,105.24,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,17.48,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,34.02,22.99
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,50.82,38.76
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,67.13,53.7
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,71.48,57.82
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,78.69,64.19
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,80.88,65.97
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,82.8,67.44
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,113.32,93.74
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,142.67,118.68
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,141.47,111.76
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,140.42,110.32
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,141.22,110.62
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,141.73,110.72
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,140.52,109.24
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,139.19,107.72
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,196.2,152.61
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,253.71,197.11
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,323.07,250.07
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,405.09,311.97
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,320.02,247.02
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,227.48,175.25
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,242.12,186.37
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,257.03,197.46
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,340.84,261.91
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,428.29,327.9
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,459.61,351.5
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,492.22,376.16
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,533.54,407.82
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,586.95,448.07
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,481.41,368.73
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,382.2,292.94
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,436.39,336.09
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,492.42,380.09
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,483.24,374.05
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,473.44,367.79
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,356.22,278.21
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,224.34,174.81
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,169.73,131.96
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,115.65,88.71
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,153.84,120.5
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,195.08,154.76
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,148.59,117.26
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,102.45,79.53
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,341.81,283.79
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,545.92,450.7
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,465.82,385.69
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,389.38,322.09
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,291.88,238.55
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,202.39,157.27
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,101.13,1.68
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.94,0.47
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,31.06,21.22
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,40.06,30.09
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,48.7,38.14
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,53.45,42.42
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,58.02,46.33
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,60.73,48.42
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,63.29,50.31
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,64.53,51.09
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,72.78,57.95
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,85.21,56.17
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,140.16,78.62
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,196.37,116.96
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,254.5,164.16
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,320.29,220.51
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,379.16,272.07
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,436.74,322.1
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,494.26,370.75
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,550.11,416.76
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,605.36,460.78
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,657.53,502.09
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,708.25,541.18
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,756.3,576.31
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,802.4,609.11
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,844.04,637.53
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,883.23,664.06
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,918.9,686.96
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,951.72,707.77
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,978.34,725.48
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1001.57,740.96
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1020.31,753.87
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1035.42,764.51
