Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,1043.92,770.62
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,1048.65,774.44
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,1044.73,773.09
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,1037.12,769.53
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,1023.78,761.68
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,1017.67,758.86
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,992.76,743.87
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,964.68,726.91
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,927.6,704.53
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,888.06,680.26
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,837.15,646.65
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,790.33,615.41
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,725.32,570.59
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,660.65,524.49
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,577.83,462.89
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,497.88,400.5
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,388.39,312.21
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,287.1,223.07
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,143.52,20.69
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.71,2.32
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,31.14,21.27
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,42.57,32.14
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,51.93,40.75
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,49.55,38.64
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,47.85,36.97
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,59.66,47.1
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,70.8,56.42
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,72.33,57.39
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,73.72,58.24
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,89.75,58.01
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,143.97,81.91
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,205.78,124.65
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,261.59,168.82
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,317.66,215.98
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,374.65,264.2
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,430.62,311.07
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,486.86,356.91
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,541.4,400.14
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,595.17,441.37
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,646.25,480.62
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,696.18,518.11
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,740.78,550.29
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,785.8,582.01
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,825.31,609.5
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,862.52,634.73
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,894.77,655.69
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,924.12,674.72
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,949.12,691.56
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,970.92,706.42
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,996.65,724.33
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1008.42,733.24
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,1013.93,738.0
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,1015.76,740.56
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,1010.97,739.0
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,1002.59,735.29
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,986.66,727.51
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,967.39,717.65
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,935.21,698.11
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,899.95,676.46
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,870.15,658.26
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,832.79,634.61
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,780.54,599.04
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,727.26,562.28
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,659.45,516.25
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,592.22,468.99
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,511.36,408.69
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,430.48,344.98
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,328.88,262.79
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,236.05,182.07
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,118.3,26.69
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,18.75,5.0
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,36.44,25.2
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,48.57,36.56
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,61.1,47.89
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,69.0,54.87
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,76.55,61.3
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,71.95,56.93
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,74.87,59.0
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,85.02,67.3
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,95.09,75.41
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,117.77,89.62
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,140.64,107.04
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,157.5,119.6
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,174.84,132.43
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,225.67,170.67
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,266.53,200.87
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,268.99,202.28
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,279.01,209.36
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,307.19,229.84
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,345.91,257.99
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,393.03,292.12
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,443.35,328.21
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,515.69,380.9
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,599.25,440.83
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,660.49,485.89
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,729.38,535.97
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,750.68,549.62
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,770.27,562.14
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,859.55,629.08
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,945.63,689.73
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,960.88,699.96
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,972.71,708.45
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,819.23,601.79
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,627.3,461.46
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,812.77,600.63
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,970.1,711.96
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,953.62,701.19
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,934.02,689.44
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,904.23,670.87
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,871.9,650.58
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,831.52,625.66
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,789.23,599.11
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,735.67,564.06
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,681.21,527.62
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,607.88,476.02
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,543.48,429.42
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,463.95,368.83
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,388.04,308.54
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,291.3,229.86
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,202.17,153.37
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,91.87,25.95
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,20.86,7.15
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,39.97,27.66
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,60.21,45.7
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,78.28,61.55
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,92.62,73.85
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,106.43,85.35
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,111.08,88.86
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,108.75,86.42
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,112.65,89.17
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,116.26,91.64
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,124.17,83.35
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,162.27,97.66
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,211.0,130.61
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,262.49,170.66
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,311.1,210.15
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,369.98,258.35
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,424.76,304.57
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,480.21,350.57
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,534.1,393.92
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,591.33,438.74
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,642.29,478.75
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,692.18,517.19
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,740.96,553.16
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,788.69,587.7
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,829.97,616.15
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,869.04,642.93
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,904.83,667.38
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,937.98,690.01
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,966.04,708.93
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,990.92,725.76
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,1009.19,738.21
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,1023.92,748.43
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,1032.1,756.0
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,1036.62,761.32
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,1035.35,761.71
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,1030.39,759.81
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,1016.0,753.0
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,1009.13,751.46
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,981.63,736.19
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,951.14,718.89
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,911.87,694.49
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,870.28,668.24
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,820.13,635.68
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,763.73,597.89
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,696.55,551.79
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,629.92,504.43
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,543.67,438.9
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,460.61,372.79
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,351.02,282.52
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,255.16,198.54
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,128.49,47.88
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,7.28,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.99,8.08
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,33.32,23.39
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,42.69,32.32
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,53.09,41.81
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,57.99,46.22
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,62.68,50.25
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,66.95,53.67
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,70.92,56.72
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,72.06,57.36
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,73.07,57.9
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,96.86,60.08
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,150.3,86.6
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,210.99,130.12
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,265.74,174.31
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,321.25,221.15
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,377.29,268.31
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,431.58,313.82
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,486.11,358.27
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,539.33,400.39
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,592.0,440.71
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,642.14,478.57
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,691.21,514.68
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,737.54,548.41
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,778.48,577.9
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,818.14,604.65
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,855.67,629.19
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,889.23,651.22
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,920.21,671.5
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,944.79,688.66
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,966.19,703.85
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,910.7,665.87
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,827.13,604.08
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,856.14,626.55
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,882.88,646.91
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,887.9,652.62
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,889.6,656.47
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,934.72,691.57
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,960.16,711.51
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,939.39,699.2
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,909.2,680.82
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,867.09,654.19
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,822.33,625.71
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,772.93,592.52
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,722.65,558.2
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,655.98,512.54
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,589.88,465.78
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,500.91,399.05
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,422.73,337.21
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,323.88,257.47
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,233.37,179.97
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,119.46,50.45
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.64,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,22.87,10.29
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,40.99,28.95
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,57.89,44.1
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,75.21,59.23
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,90.16,72.06
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,106.54,85.76
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,116.68,93.91
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,133.04,107.08
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,143.5,115.14
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,153.81,122.97
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,160.32,121.56
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,167.32,126.01
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,184.75,125.74
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,276.5,184.62
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,322.27,221.62
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,371.61,262.06
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,422.21,303.57
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,473.61,344.82
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,523.22,383.95
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,573.79,422.9
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,621.75,459.69
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,669.02,495.24
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,712.05,526.12
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,753.44,555.2
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,791.84,582.63
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,828.38,608.43
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,859.12,628.61
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,887.25,646.41
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,911.1,662.3
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,931.97,676.26
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,944.14,684.81
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,952.95,691.29
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,955.82,693.69
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,955.34,694.04
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,943.3,686.86
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,928.02,677.7
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,829.26,609.53
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,719.41,532.09
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,774.98,575.32
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,807.27,602.12
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,763.55,574.27
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,718.61,545.41
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,659.81,505.74
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,601.25,465.26
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,535.0,418.75
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,454.47,359.95
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,375.8,299.16
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,300.94,239.14
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,218.19,170.97
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,138.91,103.95
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,60.99,25.38
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,10.1,1.58
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,19.36,10.63
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,35.29,24.6
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,50.73,38.08
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,66.93,52.0
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,82.95,65.48
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,99.53,79.19
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,115.92,92.5
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,144.42,115.67
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,175.64,140.67
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,189.47,142.08
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,223.0,164.02
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,258.85,187.78
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,290.93,209.9
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,287.47,211.74
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,267.91,199.86
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,338.12,251.09
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,428.67,317.77
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,420.48,311.88
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,411.85,304.94
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,494.19,366.2
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,590.54,437.11
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,617.37,456.08
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,644.71,475.41
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,630.58,463.31
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,607.81,444.8
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,583.33,425.86
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,548.35,399.53
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,601.64,438.0
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,649.36,471.98
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,668.62,485.93
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,700.62,508.5
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,727.6,528.15
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,753.26,547.12
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,732.15,533.07
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,709.07,517.94
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,681.35,500.29
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,651.95,481.4
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,622.86,462.04
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,592.19,441.5
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,498.89,375.57
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,425.32,322.43
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,301.07,229.69
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,182.48,138.31
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,151.82,115.39
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,121.51,91.94
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,93.04,69.5
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,64.06,46.18
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,40.66,27.16
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,19.37,9.63
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,9.66,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.1,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,26.01,14.26
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,43.11,31.95
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,52.53,41.1
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,62.42,50.33
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,69.57,56.85
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,76.43,62.89
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,75.19,61.49
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,72.76,59.0
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,73.82,59.59
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,74.76,60.06
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,107.59,65.29
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,157.7,89.83
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,213.85,131.52
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,271.95,180.41
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,336.57,236.47
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,395.22,288.27
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,453.76,339.58
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,512.3,389.61
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,568.95,436.05
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,625.14,480.59
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,677.79,522.81
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,728.96,562.86
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,776.33,598.07
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,821.17,629.8
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,862.69,658.77
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,901.75,685.83
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,936.48,708.6
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,968.27,729.21
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,995.12,747.2
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1018.57,762.87
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,1035.66,773.07
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,1049.08,780.87
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,1056.25,785.78
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1059.63,788.31
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,1055.87,786.23
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,1048.46,781.89
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,1034.32,772.36
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,1027.62,768.02
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,1002.14,751.54
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,973.56,733.62
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,936.15,710.52
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,896.28,685.56
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,844.98,650.94
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,798.23,619.14
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,733.24,574.22
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,668.53,528.03
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,585.98,465.66
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,506.19,402.84
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,401.21,320.13
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,303.41,237.64
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,153.37,86.11
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,11.82,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,22.34,11.89
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,35.51,25.41
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,42.57,32.18
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,49.39,38.4
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,53.32,41.81
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,57.1,44.91
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,59.09,46.24
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,60.98,47.41
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,68.49,53.47
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,69.59,53.97
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,103.24,58.24
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,158.34,87.33
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,214.42,128.23
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,280.16,181.85
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,337.12,230.75
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,394.67,280.25
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,451.25,328.19
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,507.68,374.72
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,562.13,418.38
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,615.74,459.98
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,666.72,498.36
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,716.25,534.52
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,763.16,567.87
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,808.37,598.35
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,849.1,625.13
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,887.44,650.11
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,921.07,671.08
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,951.78,690.0
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,978.47,707.14
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1001.86,722.12
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1018.47,731.57
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1031.45,738.77
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1038.78,743.67
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,1042.41,746.36
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,1039.4,745.3
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,1032.8,742.14
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,1019.05,735.73
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,1001.91,727.26
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,986.38,718.51
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,957.18,700.85
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,919.98,678.38
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,880.4,654.14
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,829.13,620.68
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,782.35,589.88
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,718.94,549.18
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,655.82,507.13
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,574.62,448.88
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,496.16,389.98
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,393.84,310.76
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,298.55,231.57
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,151.44,88.19
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,12.73,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,23.46,12.93
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,37.14,26.57
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,45.4,34.29
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,53.3,41.38
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,57.4,44.86
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,61.33,48.03
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,63.8,49.82
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,66.12,51.41
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,67.14,51.96
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,75.62,58.83
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,110.29,63.61
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,163.34,92.07
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,217.1,131.13
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,272.65,176.3
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,328.9,223.51
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,385.72,270.94
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,446.26,320.6
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,500.88,364.72
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,553.62,405.37
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,605.28,443.77
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,654.29,480.94
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,702.02,516.34
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,747.11,548.1
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,790.59,577.95
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,830.05,604.26
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,867.31,629.01
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,899.24,649.1
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,928.39,667.33
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,952.8,683.59
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,974.0,697.88
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,914.03,657.43
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,825.78,593.08
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,823.86,593.51
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,819.4,591.84
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,850.77,616.17
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,878.76,638.44
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,935.56,681.58
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,972.16,708.92
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,945.86,693.78
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,916.7,677.0
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,884.59,658.54
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,844.27,634.22
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,794.22,602.95
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,743.04,570.14
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,678.28,526.33
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,613.96,481.62
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,533.57,422.3
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,455.83,362.0
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,353.88,280.31
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,263.87,204.28
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,153.09,92.19
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,21.45,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.28,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,27.22,15.61
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,46.22,33.39
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,62.18,47.65
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,78.72,62.06
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,76.1,59.81
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,75.46,59.06
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,88.01,69.38
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,102.86,81.43
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,134.65,107.35
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,156.81,124.91
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,192.8,142.22
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,224.61,167.21
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,225.82,168.61
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,233.54,175.32
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,289.33,213.14
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,371.13,271.56
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,415.08,302.68
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,480.93,351.63
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,449.49,330.91
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,392.77,288.46
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,275.3,203.0
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,147.32,107.33
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,380.43,282.03
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,626.37,455.52
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,519.94,378.63
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,396.17,288.61
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,545.35,396.72
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,705.83,507.42
