Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,691.6,496.21
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,664.35,477.26
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,807.01,580.11
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,936.91,670.97
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,939.77,673.4
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,939.4,674.79
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,799.08,578.15
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,629.82,459.38
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,609.63,448.87
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,588.05,436.42
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,544.75,407.13
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,500.71,376.89
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,616.09,468.08
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,723.28,551.89
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,526.87,409.49
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,342.4,268.16
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,299.21,236.48
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,242.05,192.49
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,316.98,255.47
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,366.67,296.6
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,265.88,213.49
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,185.25,144.33
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,103.99,63.61
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.28,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.28,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.63,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.62,14.39
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,37.83,27.33
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,45.19,34.34
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,52.27,40.8
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,56.44,44.47
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,60.43,47.82
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,62.96,49.79
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,65.31,51.55
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,66.38,52.16
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,74.8,59.1
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,115.2,66.73
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,169.49,98.09
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,224.24,139.47
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,280.77,186.9
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,337.37,236.28
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,394.58,286.1
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,455.64,337.84
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,510.84,383.87
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,564.08,427.21
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,616.67,468.74
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,666.58,508.1
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,715.16,545.55
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,760.98,579.35
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,805.18,610.74
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,844.91,638.28
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,882.36,664.12
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,916.08,686.21
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,947.07,706.36
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,972.39,724.08
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,994.44,739.69
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,1012.13,752.48
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,1026.31,763.07
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,1032.98,768.4
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,1035.99,771.47
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,1030.07,769.05
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,1032.07,772.22
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,1018.04,763.91
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,1000.64,753.52
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,975.24,738.07
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,946.82,720.58
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,909.96,697.94
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,870.76,673.44
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,827.69,645.81
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,777.78,612.64
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,714.92,567.71
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,652.29,521.86
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,572.45,461.91
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,495.2,401.51
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,395.36,320.1
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,302.15,240.09
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,180.99,119.56
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,36.97,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,7.73,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.4,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,26.15,15.9
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,38.54,28.02
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,48.14,36.89
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,55.52,43.51
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,59.53,46.92
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,63.38,50.0
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,66.14,52.02
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,68.7,53.81
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,69.6,54.26
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,78.32,61.34
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,120.78,69.58
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,175.22,101.02
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,229.72,141.72
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,286.06,188.2
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,342.94,236.76
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,400.66,285.81
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,461.99,337.16
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,517.59,383.1
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,571.03,425.51
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,623.68,465.97
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,673.68,503.15
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,722.35,538.24
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,768.41,570.71
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,812.76,600.89
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,852.92,627.35
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,890.88,652.15
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,923.89,672.48
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,954.12,690.88
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,980.0,707.47
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,1002.65,722.0
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,1019.08,732.97
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,1031.97,741.83
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,1038.81,746.6
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,1042.01,749.23
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,1048.88,754.4
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,1040.66,750.06
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,1025.66,741.64
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,1007.27,731.21
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,981.88,716.75
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,953.45,700.34
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,915.07,677.9
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,880.62,657.92
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,833.87,629.21
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,785.58,598.9
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,721.28,555.74
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,657.26,511.4
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,581.37,455.93
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,507.56,399.7
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,406.16,321.95
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,311.37,244.19
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,190.75,128.29
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,44.19,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,7.73,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.4,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,25.36,15.38
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,38.46,28.0
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,45.79,34.86
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,52.82,41.16
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,56.95,44.66
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,60.9,47.83
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,62.66,48.9
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,64.32,49.83
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,65.41,50.45
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,73.74,57.19
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,117.05,65.52
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,170.37,96.16
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,224.52,136.47
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,280.37,182.1
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,336.68,229.45
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,400.01,281.56
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,454.76,326.14
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,509.39,369.1
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,562.31,409.16
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,614.48,446.99
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,664.11,482.42
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,712.4,515.57
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,759.01,545.38
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,804.32,572.1
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,844.07,595.31
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,881.51,616.64
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,914.75,633.7
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,945.19,648.68
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,971.25,663.09
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,994.06,675.56
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,1010.64,683.01
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,1023.67,688.49
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,1031.13,693.42
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,1034.96,696.5
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,1028.9,694.05
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,1019.4,689.89
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,1016.88,694.8
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,999.86,690.95
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,975.98,681.5
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,949.11,669.89
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,912.62,652.36
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,873.78,632.87
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,830.31,608.43
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,780.44,578.93
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,718.27,539.84
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,656.29,499.5
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,579.2,445.6
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,504.49,390.99
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,406.81,317.88
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,315.5,244.4
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,177.04,119.54
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,12.73,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.19,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.19,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,26.12,16.01
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,39.26,28.5
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,46.14,34.97
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,52.75,40.94
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,56.89,44.42
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,60.84,47.58
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,62.27,48.35
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,63.62,49.01
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,71.74,55.6
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,73.01,56.33
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,118.73,65.69
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,172.34,96.94
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,227.21,137.99
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,283.77,184.33
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,346.59,236.79
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,402.33,283.7
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,457.57,329.3
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,512.71,373.51
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,565.51,414.79
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,617.5,454.2
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,666.59,491.22
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,714.24,526.31
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,757.01,556.13
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,797.16,583.25
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,835.75,608.72
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,872.19,632.63
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,903.76,652.19
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,932.6,669.92
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,956.74,685.97
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,977.72,700.08
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,993.03,710.65
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,1004.9,719.19
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,1022.58,733.12
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,1025.24,737.52
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,1020.44,735.9
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,1012.15,732.22
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,996.19,723.68
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,976.96,713.12
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,938.83,690.31
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,904.77,670.12
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,876.6,654.6
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,840.1,633.11
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,797.91,607.48
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,753.7,579.81
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,687.91,536.11
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,618.43,488.11
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,540.54,430.79
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,461.25,369.47
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,368.16,294.54
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,282.1,221.85
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,163.35,112.36
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.82,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,7.73,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,14.9,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,32.21,20.96
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,48.2,35.93
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,63.48,49.7
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,78.26,62.74
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,78.28,62.67
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,80.61,64.44
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,90.46,72.4
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,99.77,79.72
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,113.76,91.19
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,126.72,101.68
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,187.49,133.7
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,229.73,165.83
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,266.91,192.16
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,308.23,223.08
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,330.91,244.02
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,354.69,264.35
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,400.82,298.63
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,444.01,331.04
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,448.61,334.62
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,436.7,325.33
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,471.64,351.09
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,508.69,378.12
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,559.24,414.47
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,611.99,452.06
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,650.47,479.82
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,690.36,508.48
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,702.36,515.78
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,712.65,521.94
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,735.07,538.19
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,756.53,553.72
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,711.88,522.14
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,650.36,478.99
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,627.13,463.34
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,602.3,446.29
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,591.86,440.1
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,580.25,433.06
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,553.14,414.63
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,524.94,395.38
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,502.8,380.77
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,479.52,365.22
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,556.88,427.49
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,609.07,470.96
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,383.17,300.03
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,154.83,118.37
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,131.73,100.76
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,108.68,82.63
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,87.64,65.92
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,66.2,48.52
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,46.65,32.37
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,27.33,16.27
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,14.96,5.19
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.73,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.64,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.02,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,25.01,15.04
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,42.02,30.52
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,61.77,48.05
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,81.26,65.08
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,95.83,77.52
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,112.57,91.51
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,82.3,65.26
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,45.93,33.87
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,61.92,47.28
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,77.97,60.51
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,85.79,63.66
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,93.47,69.44
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,145.15,109.56
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,196.33,148.54
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,208.02,156.88
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,219.8,165.32
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,236.32,177.63
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,253.22,190.19
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,271.3,203.21
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,289.8,216.44
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,271.71,202.81
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,252.66,188.5
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,180.83,133.97
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,106.74,77.13
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,212.16,157.59
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,319.25,237.38
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,186.86,138.34
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,52.63,35.39
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,197.81,147.21
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,347.23,258.8
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,328.69,245.07
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,309.68,231.31
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,438.36,329.19
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,575.27,430.81
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,360.48,273.01
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,154.29,115.12
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,172.35,129.58
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,191.06,144.37
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,212.13,161.22
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,234.24,178.93
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,150.69,114.47
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,70.83,51.36
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,74.81,54.79
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,79.43,58.72
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,67.23,49.17
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,55.66,40.0
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,162.79,129.62
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,260.37,208.56
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,188.62,149.18
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,117.08,89.34
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,63.26,41.29
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.55,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,15.83,7.44
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,27.32,17.83
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,41.94,30.77
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,55.93,43.0
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,70.93,55.86
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,85.78,68.33
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,83.12,65.71
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,80.04,62.73
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,90.15,70.87
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,100.16,78.83
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,92.44,68.7
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,84.23,61.83
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,90.66,66.6
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,97.11,71.35
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,113.49,83.81
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,129.96,96.23
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,259.54,194.5
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,395.36,295.22
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,314.38,234.9
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,226.12,168.29
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,331.88,247.66
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,446.25,331.47
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,483.55,358.01
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,522.08,385.47
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,493.35,364.39
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,460.15,340.01
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,387.12,286.38
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,303.71,224.54
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,368.4,272.62
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,428.92,316.96
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,308.19,228.65
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,178.35,131.5
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,180.59,133.73
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,182.85,135.89
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,189.01,140.81
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,195.34,145.9
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,214.16,160.96
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,233.75,176.69
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,299.0,227.8
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,351.62,269.0
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,274.92,210.95
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,184.63,141.16
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,246.63,192.35
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,294.66,232.35
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,254.27,201.02
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,214.94,170.05
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,174.65,137.66
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,134.29,104.59
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,84.9,63.8
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,46.25,31.46
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,23.56,11.8
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.55,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,6.82,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.06,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,33.81,22.28
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,53.6,40.17
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,60.78,46.83
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,72.0,56.61
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,89.69,71.77
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,107.21,86.5
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,119.97,96.79
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,132.89,107.03
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,144.87,116.54
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,157.32,126.35
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,163.31,119.64
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,151.85,115.09
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,138.86,104.71
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,124.8,93.53
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,128.2,95.8
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,131.65,98.08
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,129.43,96.0
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,127.15,93.91
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,173.84,129.39
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,221.1,164.71
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,250.84,186.43
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,281.16,208.39
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,340.53,251.54
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,405.48,297.93
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,411.66,302.22
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,417.7,306.63
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,378.89,278.18
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,330.92,243.06
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,364.28,267.59
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,391.5,287.4
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,366.67,269.62
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,327.8,241.71
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,518.53,383.83
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,702.81,515.67
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,778.62,571.96
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,869.19,637.66
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,614.05,458.71
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,341.06,256.11
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,486.75,369.62
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,629.55,476.39
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,345.23,267.07
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,71.73,51.66
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,307.14,242.49
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,511.87,400.47
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,444.86,349.23
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,366.63,289.66
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,323.51,256.9
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,281.38,223.59
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,205.54,161.91
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,131.6,100.51
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,62.01,41.11
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,6.03,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.73,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,9.55,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.51,1.72
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.97,17.9
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,40.49,29.55
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,47.3,35.87
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,53.82,41.7
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,57.89,45.18
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,61.76,48.35
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,63.48,49.47
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,65.08,50.45
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,65.77,50.73
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,77.68,60.51
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,127.39,70.82
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,179.93,103.83
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,233.52,145.38
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,288.79,191.68
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,351.02,244.43
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,406.37,291.65
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,460.41,336.95
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,514.34,380.88
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,566.03,421.94
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,616.88,461.12
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,665.39,497.28
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,712.54,531.38
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,757.54,563.34
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,801.03,592.47
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,839.81,618.51
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,876.38,642.96
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,908.44,662.92
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,937.75,680.97
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,963.2,697.85
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,985.47,712.72
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,1001.58,724.06
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,1014.23,733.33
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,1021.38,738.77
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,1025.0,742.1
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,1023.53,742.71
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,1018.55,741.21
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,1005.65,733.86
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,1000.41,731.77
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,975.99,717.46
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,948.64,701.33
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,913.64,680.69
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,876.32,658.37
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,828.35,628.46
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,784.43,600.85
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,724.69,560.12
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,665.05,518.44
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,588.64,462.87
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,514.58,406.92
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,420.09,333.7
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,331.54,260.91
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,215.07,157.85
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,93.82,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.28,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,10.46,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,18.08,3.47
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.5,19.29
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,42.22,31.09
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,48.95,37.27
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,55.42,42.93
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,59.42,46.33
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,63.23,49.41
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,65.24,50.76
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,67.11,51.94
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,67.7,52.13
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,81.42,63.36
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,131.49,73.21
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,184.29,106.45
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,238.21,147.95
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,293.82,193.99
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,348.9,240.69
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,410.79,292.03
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,465.23,336.74
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,519.55,380.04
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,571.58,420.43
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,622.95,459.04
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,672.35,494.88
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,720.45,528.68
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,765.36,559.41
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,808.72,587.3
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,848.1,612.55
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,885.31,636.19
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,918.47,655.72
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,948.95,673.36
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,974.68,689.27
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,997.22,703.19
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,1014.03,714.05
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,1027.34,722.89
