Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,1034.63,728.16
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,1038.34,731.4
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,1031.15,728.03
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,1020.56,722.78
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,1018.85,724.75
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,1002.35,717.44
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,978.45,704.6
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,951.57,689.87
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,915.65,670.1
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,877.4,648.55
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,835.49,623.21
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,786.82,592.7
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,726.13,553.59
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,665.54,513.3
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,590.39,459.8
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,517.35,405.67
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,423.8,334.08
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,335.9,262.61
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,221.29,162.8
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,101.17,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,36.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,10.46,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,18.04,4.31
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.6,20.29
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,42.76,31.6
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,50.67,38.79
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,59.37,46.38
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,63.56,49.8
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,67.54,52.9
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,69.32,53.91
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,70.98,54.77
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,72.03,55.32
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,79.95,61.6
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,136.81,77.13
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,188.21,109.17
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,240.67,149.11
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,294.84,193.34
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,349.01,238.49
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,404.18,283.95
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,458.07,327.52
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,515.61,372.26
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,566.67,411.21
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,617.03,448.42
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,664.88,483.54
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,711.47,516.84
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,754.2,545.85
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,795.07,572.49
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,833.23,597.06
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,869.36,620.17
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,900.75,638.83
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,929.54,655.75
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,954.14,670.92
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,975.65,684.18
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,990.62,693.87
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,1002.17,701.61
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,922.77,651.72
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,814.19,577.21
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,923.61,656.17
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,1014.8,715.2
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,1000.67,708.41
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,983.29,700.6
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,958.68,686.83
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,931.2,671.27
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,895.25,651.46
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,863.02,633.89
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,815.48,604.75
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,766.7,574.22
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,705.62,534.67
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,644.7,494.0
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,570.97,441.75
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,499.3,388.94
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,407.43,318.82
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,318.93,247.66
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,213.11,156.35
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,99.48,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,34.63,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,11.37,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.64,5.86
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,31.02,20.48
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,42.06,30.72
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,50.06,37.93
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,56.07,43.13
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,59.64,46.12
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,63.04,48.83
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,94.54,75.35
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,130.15,104.78
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,142.68,114.53
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,159.18,118.93
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,199.4,143.59
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,241.67,176.57
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,279.17,201.41
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,313.75,225.29
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,337.57,237.75
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,400.77,283.51
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,459.49,331.03
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,512.27,372.99
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,562.42,411.83
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,611.71,448.83
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,659.04,483.32
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,705.03,515.87
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,748.65,546.34
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,791.01,574.28
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,828.97,599.38
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,864.79,622.99
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,896.59,642.6
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,925.77,660.44
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,949.34,675.73
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,969.73,689.07
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,938.97,668.51
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,881.27,625.0
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,957.73,681.9
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,1006.86,714.04
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,922.37,660.91
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,809.56,583.05
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,825.12,598.52
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,836.71,610.81
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,820.79,602.74
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,801.62,592.65
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,807.62,600.59
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,801.14,599.68
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,731.95,553.85
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,655.88,502.14
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,595.37,461.55
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,536.04,419.9
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,467.46,369.01
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,401.25,317.94
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,322.06,254.89
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,247.66,193.25
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,135.78,98.53
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,17.56,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.19,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.1,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,17.12,4.83
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,37.94,26.09
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,57.88,43.95
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,74.25,58.46
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,91.23,73.14
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,81.54,64.69
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,72.67,56.85
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,92.26,73.17
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,111.48,88.89
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,133.34,106.57
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,155.11,118.36
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,173.8,132.0
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,193.12,146.07
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,179.9,135.65
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,164.7,123.79
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,154.5,115.48
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,143.7,106.76
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,147.02,108.95
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,150.39,111.18
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,172.32,127.58
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,194.66,144.15
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,199.7,147.87
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,204.89,151.75
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,208.8,154.34
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,212.69,156.92
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,268.2,198.34
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,324.77,240.08
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,259.41,191.76
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,192.64,141.92
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,259.81,192.49
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,328.64,243.6
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,247.29,183.29
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,165.44,121.76
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,344.17,257.74
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,525.62,391.32
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,420.82,314.41
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,298.17,223.03
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,269.5,202.45
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,240.55,181.28
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,242.2,183.2
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,244.11,185.34
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,181.8,137.81
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,120.35,90.02
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,78.95,57.56
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,40.61,27.09
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,35.28,22.96
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,29.96,18.77
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,205.63,165.71
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,363.35,293.18
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,283.03,226.73
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,207.62,163.05
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,110.9,80.49
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.14,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.91,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,11.43,1.64
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,34.23,23.02
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,55.2,41.71
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,47.84,35.87
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,37.92,27.42
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,41.02,30.05
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,44.13,32.58
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,50.79,38.09
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,57.47,43.52
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,70.38,54.13
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,83.16,61.51
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,82.89,60.94
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,82.5,60.31
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,170.41,127.35
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,258.34,192.07
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,305.78,224.67
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,348.41,253.82
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,308.44,225.52
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,255.25,187.02
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,237.86,174.11
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,219.56,160.36
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,296.1,216.07
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,379.04,274.77
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,467.33,336.53
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,561.14,400.63
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,549.19,391.95
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,531.61,380.02
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,604.08,430.53
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,677.24,480.14
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,702.77,497.67
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,721.31,511.09
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,860.52,609.66
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,987.6,692.73
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,993.23,697.23
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,995.45,700.82
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,988.39,698.7
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,978.03,694.61
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,867.18,625.58
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,727.19,530.95
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,672.07,495.29
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,616.48,457.93
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,436.78,329.33
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,261.47,197.34
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,199.19,150.9
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,154.08,116.37
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,132.46,100.0
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,110.92,83.34
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,282.53,224.65
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,416.55,331.49
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,329.65,261.74
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,235.76,184.91
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,139.35,102.47
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,20.3,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.1,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,12.28,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,21.79,8.65
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,37.53,25.62
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,52.88,39.4
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,44.36,32.5
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,39.69,28.55
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,33.05,22.79
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,26.43,17.01
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,61.45,46.6
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,94.55,74.04
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,108.84,85.43
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,123.1,92.34
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,134.34,100.59
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,145.74,108.88
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,221.99,163.94
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,299.95,219.82
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,281.89,208.1
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,252.04,186.82
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,258.67,191.66
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,265.14,196.33
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,347.43,256.62
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,443.1,325.63
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,504.01,370.23
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,574.21,421.44
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,468.4,344.13
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,343.79,251.55
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,389.23,284.89
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,437.16,319.48
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,543.33,396.34
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,651.6,472.93
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,659.04,478.2
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,665.33,483.07
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,807.83,588.67
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,937.4,683.29
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,940.3,685.46
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,940.09,686.23
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,841.12,616.33
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,729.31,536.39
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,810.29,599.46
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,871.33,648.27
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,842.49,629.69
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,811.6,609.96
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,770.69,583.7
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,728.57,556.21
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,677.12,521.56
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,625.41,485.97
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,545.36,428.29
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,484.41,383.22
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,413.39,328.27
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,345.33,274.14
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,265.88,210.21
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,178.77,138.7
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,106.5,77.14
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,22.25,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,10.57,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,10.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.24,8.01
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,39.84,27.57
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,57.46,43.29
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,58.78,44.83
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,61.69,47.4
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,77.0,60.32
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,92.15,72.85
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,115.64,92.15
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,138.61,110.68
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,145.05,115.33
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,161.36,117.76
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,203.54,144.38
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,248.86,179.76
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,275.03,196.46
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,319.85,228.69
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,347.94,246.14
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,399.46,283.86
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,449.37,324.42
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,499.72,364.32
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,513.62,375.9
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,511.94,373.19
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,586.49,430.72
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,688.12,507.71
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,728.53,536.13
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,767.39,563.08
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,703.8,513.48
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,612.31,442.99
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,474.32,345.22
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,312.0,226.94
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,501.31,366.35
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,684.16,496.22
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,606.97,440.75
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,511.73,372.47
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,754.69,554.17
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,964.33,704.6
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,952.26,696.58
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,937.09,687.63
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,919.09,678.04
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,898.27,666.56
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,783.49,585.79
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,660.11,496.71
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,633.19,480.46
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,604.23,462.21
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,585.04,451.52
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,581.45,451.7
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,502.13,393.79
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,443.89,350.25
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,385.54,305.95
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,328.63,261.37
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,257.89,204.01
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,190.57,147.97
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,104.83,76.04
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.99,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.88,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.75,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.63,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,38.8,27.94
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,73.53,57.57
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,85.68,67.5
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,97.72,77.2
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,55.27,41.27
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,10.59,2.96
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,12.8,4.72
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,15.02,6.46
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,38.52,25.2
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,62.11,43.74
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,93.94,68.46
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,124.96,92.21
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,117.75,86.45
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,110.37,80.61
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,116.38,84.95
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,122.48,89.34
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,134.41,98.35
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,146.61,107.53
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,239.53,176.73
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,333.65,244.24
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,281.77,206.55
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,228.3,167.66
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,377.51,277.34
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,530.66,385.22
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,432.59,316.31
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,320.26,236.09
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,248.68,184.13
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,176.54,130.45
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,176.43,130.64
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,176.3,130.69
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,291.55,217.87
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,404.37,300.59
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,381.18,283.98
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,357.46,267.46
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,576.23,431.66
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,770.65,567.16
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,718.33,528.08
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,650.41,480.82
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,604.61,449.69
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,558.74,417.88
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,497.98,381.43
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,438.6,342.46
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,350.54,278.35
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,280.73,224.43
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,210.51,168.16
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,141.23,110.61
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,70.95,51.08
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,11.44,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.91,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.91,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.14,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,10.53,3.54
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,16.26,8.67
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,22.0,13.78
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,28.19,19.18
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,34.39,24.49
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,41.04,30.12
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,47.71,35.67
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,96.3,77.02
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,140.65,108.95
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,145.73,112.3
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,150.65,115.61
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,176.33,135.33
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,202.68,155.44
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,215.7,164.95
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,228.75,174.42
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,269.18,204.93
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,301.51,229.02
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,330.16,249.8
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,360.08,271.35
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,419.51,315.3
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,483.28,361.87
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,559.45,418.3
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,645.87,481.24
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,603.14,449.49
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,551.41,411.19
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,508.95,380.9
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,465.86,349.54
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,476.61,358.32
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,487.35,367.13
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,495.57,374.28
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,503.68,381.42
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,515.05,391.82
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,526.33,402.27
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,603.71,462.78
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,681.84,523.15
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,546.28,422.65
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,409.16,318.25
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,268.7,210.42
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,122.98,94.29
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,149.03,116.07
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,176.78,139.22
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,87.89,67.18
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,7.92,0.96
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.6,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.27,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.95,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.63,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.75,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.44,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,11.82,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,21.84,10.42
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,41.03,29.66
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,58.21,45.49
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,60.94,48.28
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,65.65,52.48
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,65.72,52.52
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,65.45,52.14
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,79.33,63.94
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,93.03,75.38
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,91.89,73.95
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,90.6,69.14
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,126.77,97.92
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,162.74,125.92
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,208.5,160.33
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,264.3,202.12
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,236.5,180.75
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,210.39,160.65
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,211.69,161.54
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,212.84,162.28
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,252.43,192.17
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,292.82,222.2
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,302.85,229.66
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,312.99,237.29
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,279.58,211.75
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,244.91,185.24
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,255.17,193.06
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,265.56,200.89
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,263.52,198.96
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,261.29,196.94
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,271.7,204.78
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,282.24,212.68
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,249.58,188.12
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,216.45,163.15
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,192.73,145.24
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,168.77,127.0
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,207.52,157.13
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,247.54,187.92
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,221.69,168.41
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,195.66,148.76
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,162.18,123.1
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,128.74,97.16
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,137.67,104.56
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,147.33,112.54
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,126.78,96.63
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,106.11,80.49
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,398.66,320.82
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,624.38,494.97
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,551.48,440.51
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,475.22,382.93
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,390.77,315.16
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,312.03,249.29
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,213.9,164.9
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,114.07,48.91
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,37.78,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,13.19,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.64,11.15
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.39,24.6
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,47.69,35.88
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,57.2,44.45
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,66.32,52.42
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,87.52,70.58
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,114.53,93.31
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,129.92,105.76
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,149.69,121.68
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,163.04,132.0
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,172.52,128.75
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,218.67,159.14
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,252.57,183.51
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,273.62,201.37
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,299.11,222.46
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,327.97,242.7
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,372.16,274.42
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,361.44,267.77
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,351.72,261.15
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,449.45,333.14
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,600.93,442.67
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,646.56,475.43
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,691.29,507.54
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,733.56,536.29
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,774.73,563.6
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,811.17,587.82
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,845.82,610.05
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,875.94,628.51
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,903.52,645.29
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,744.77,537.56
