Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,535.14,388.13
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,533.57,389.07
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,531.4,388.3
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,575.17,421.09
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,605.08,444.18
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,466.07,346.24
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,341.15,255.21
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,299.86,226.36
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,275.55,209.3
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,197.15,150.17
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,120.08,90.35
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,118.57,89.93
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,117.21,89.57
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,78.9,59.16
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,43.27,30.27
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,37.49,25.66
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,31.73,20.99
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,26.42,16.62
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,21.11,12.18
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,15.82,7.68
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,10.53,3.13
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,6.58,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.63,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.36,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,13.64,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.48,12.21
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,34.35,24.14
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,44.9,34.03
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,54.14,42.41
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,61.19,48.57
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,64.93,51.61
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,68.48,54.35
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,70.23,55.44
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,71.84,56.38
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,72.52,56.51
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,92.35,56.7
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,148.98,84.65
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,200.4,119.1
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,253.05,161.07
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,307.38,207.05
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,361.65,253.38
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,416.89,299.95
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,475.79,348.18
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,529.1,391.03
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,580.59,431.32
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,631.62,470.05
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,679.66,506.51
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,726.34,541.17
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,771.39,573.01
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,815.23,601.86
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,853.9,627.64
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,890.44,651.87
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,923.83,672.57
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,954.64,691.45
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,979.34,707.4
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,1000.79,721.29
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,1018.38,732.76
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,1032.5,742.1
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,1039.65,746.75
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,1043.2,749.26
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,1041.17,748.72
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,1035.62,746.11
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,1023.6,738.79
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,1008.3,729.52
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,986.14,715.92
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,960.99,700.51
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,937.37,686.73
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,901.03,664.43
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,857.75,636.48
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,812.81,607.14
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,755.68,568.88
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,702.99,532.78
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,633.97,484.35
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,566.58,435.33
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,479.44,372.71
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,397.19,308.9
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,286.54,218.07
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,178.45,91.65
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,65.66,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,12.73,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.96,11.79
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,31.53,21.42
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,39.77,29.13
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,44.17,33.17
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,48.45,36.87
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,51.28,39.14
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,53.98,41.19
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,60.96,46.85
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,62.49,47.77
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,63.47,48.3
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,84.89,49.1
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,135.94,72.27
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,188.96,108.41
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,250.77,157.56
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,304.85,203.33
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,359.0,250.09
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,413.17,296.43
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,466.04,340.66
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,518.74,383.54
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,569.5,423.79
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,619.07,461.93
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,666.56,497.39
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,712.71,530.88
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,754.69,560.61
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,794.57,587.14
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,832.31,612.43
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,868.09,636.2
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,899.6,655.82
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,928.56,673.6
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,952.46,689.38
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,973.26,703.14
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,988.89,712.08
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,1001.19,718.9
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,1008.13,723.85
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,1011.66,726.74
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,1006.79,724.31
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,1010.29,727.56
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,996.78,720.95
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,980.1,712.44
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,955.74,697.79
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,928.58,681.34
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,893.89,661.19
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,862.51,643.13
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,816.0,613.04
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,768.3,581.77
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,710.46,544.47
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,652.65,506.05
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,580.11,454.41
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,509.55,402.26
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,422.73,335.18
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,338.6,267.03
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,236.16,180.59
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,136.03,72.49
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,46.06,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,11.82,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,22.58,11.27
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,41.32,29.04
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,59.73,45.33
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,72.47,56.55
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,86.46,68.49
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,105.97,84.8
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,124.7,100.12
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,140.26,112.52
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,155.24,124.25
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,131.86,104.33
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,120.17,89.98
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,130.98,97.92
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,141.95,105.89
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,151.29,112.5
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,160.88,119.29
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,196.51,145.79
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,232.74,172.4
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,196.77,145.22
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,158.57,116.3
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,163.9,120.01
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,169.4,123.81
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,141.01,102.29
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,111.75,80.03
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,196.08,143.3
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,281.34,205.73
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,283.96,207.05
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,289.49,210.67
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,467.08,339.23
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,648.89,464.82
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,671.31,480.05
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,693.38,495.76
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,651.23,466.39
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,606.23,435.05
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,806.67,580.98
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,978.4,697.65
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,973.71,694.5
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,965.81,690.65
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,788.22,571.61
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,576.75,420.94
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,747.87,548.26
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,881.41,642.55
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,844.86,620.18
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,806.43,597.36
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,685.35,515.49
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,578.67,438.98
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,508.53,391.37
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,457.39,355.73
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,392.78,307.66
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,330.69,259.97
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,265.58,208.44
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,203.4,157.56
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,116.87,86.28
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,34.31,14.74
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,14.26,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,13.19,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,23.41,11.88
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,40.14,27.88
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,56.37,42.31
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,58.72,44.63
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,62.63,48.0
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,77.16,60.17
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,91.55,71.98
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,122.41,97.29
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,143.54,114.14
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,157.13,124.58
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,172.79,129.99
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,210.29,155.57
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,243.32,177.25
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,265.12,194.7
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,270.99,200.05
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,290.63,214.25
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,310.4,228.42
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,328.65,241.73
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,347.41,255.37
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,401.94,294.46
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,470.16,342.94
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,491.42,358.31
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,513.61,374.46
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,503.94,366.05
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,491.47,355.49
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,473.6,342.64
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,453.57,328.21
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,468.7,338.46
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,484.01,348.71
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,703.44,509.26
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,914.94,657.12
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,756.7,544.64
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,552.94,398.45
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,765.06,553.56
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,944.51,680.18
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,834.5,602.98
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,712.3,516.93
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,823.27,600.02
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,919.16,668.75
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,789.4,580.46
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,652.45,483.4
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,729.55,544.18
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,788.11,589.92
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,736.61,556.47
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,677.65,517.52
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,618.44,476.57
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,560.01,434.96
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,476.58,372.93
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,382.71,301.27
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,306.19,240.81
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,234.1,181.94
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,125.97,93.55
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,20.59,6.92
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,13.19,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,24.22,12.69
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,40.82,28.61
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,57.68,43.62
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,72.26,56.36
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,86.36,68.35
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,100.66,80.18
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,119.71,95.68
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,135.06,107.8
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,149.92,119.3
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,137.8,108.95
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,138.24,95.19
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,188.28,125.49
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,244.41,166.83
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,282.95,199.15
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,313.53,225.69
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,356.92,258.26
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,389.3,282.33
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,426.68,309.52
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,475.32,345.38
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,471.45,343.03
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,454.24,329.9
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,486.85,353.26
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,521.17,377.42
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,584.73,421.71
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,651.63,467.5
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,665.05,476.12
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,677.09,484.08
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,610.26,436.85
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,531.34,380.9
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,580.72,416.11
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,624.34,446.49
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,667.93,477.45
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,725.05,516.95
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,790.58,563.69
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,869.63,618.19
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,817.8,583.41
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,749.63,538.71
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,712.35,514.78
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,673.69,489.46
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,538.04,395.76
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,403.54,299.5
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,209.71,157.73
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,29.15,17.45
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,32.67,20.4
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,36.19,23.3
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,31.3,19.55
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,26.43,15.74
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,22.0,12.25
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,17.59,8.69
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,13.18,5.08
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,8.78,1.43
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.26,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.75,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.91,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,11.42,3.15
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,24.67,15.38
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,37.95,27.35
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,53.11,40.83
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,68.08,53.97
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,72.92,58.1
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,77.61,62.0
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,89.32,71.86
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,100.94,81.52
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,117.05,94.89
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,133.27,103.43
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,161.05,124.86
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,189.7,146.62
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,211.34,163.01
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,233.64,179.92
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,284.35,217.29
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,350.92,266.57
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,370.46,281.1
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,401.38,304.14
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,452.5,341.35
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,509.15,382.1
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,509.31,380.85
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,505.46,376.57
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,554.44,411.19
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,607.07,447.48
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,639.83,469.76
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,676.16,494.16
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,719.5,524.13
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,763.85,554.21
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,785.47,566.68
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,813.75,582.91
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,893.75,634.81
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,965.97,675.93
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,970.94,680.68
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,980.72,689.45
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,970.63,684.69
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,957.41,678.23
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,940.5,670.79
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,920.74,661.48
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,893.2,647.07
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,863.23,630.91
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,823.59,606.96
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,774.94,576.72
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,722.49,543.39
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,669.85,508.68
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,609.27,468.39
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,549.62,427.41
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,472.2,371.53
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,384.41,305.64
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,304.98,243.44
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,230.63,182.55
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,137.38,105.02
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,56.05,31.82
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,19.19,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,14.55,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,26.4,14.8
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,43.65,31.38
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,61.1,46.94
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,73.69,58.03
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,85.9,68.48
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,91.08,72.67
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,98.73,78.79
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,102.2,81.28
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,105.45,83.54
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,108.31,85.43
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,130.16,87.12
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,169.56,105.24
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,213.65,134.6
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,262.68,182.65
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,300.82,220.59
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,332.2,237.23
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,406.9,289.8
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,432.98,314.66
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,445.85,326.19
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,507.6,371.72
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,602.92,441.65
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,649.19,475.53
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,692.96,507.31
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,689.79,502.96
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,679.59,492.85
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,757.16,549.7
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,839.94,608.81
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,813.41,587.45
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,769.9,555.11
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,774.5,558.56
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,776.71,560.07
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,611.22,445.23
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,434.43,318.01
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,335.35,248.09
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,224.34,166.67
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,302.44,225.73
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,373.14,278.04
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,259.11,193.87
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,164.39,122.36
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,175.73,131.57
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,187.6,141.04
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,111.31,82.54
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,39.77,26.26
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,53.94,37.75
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,68.13,49.27
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,59.23,42.38
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,50.34,35.43
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,41.9,28.74
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,33.49,21.93
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,25.53,15.37
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,17.58,8.73
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,11.42,3.49
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.26,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.73,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,15.01,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,27.15,15.42
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,43.35,31.1
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,59.81,45.86
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,71.74,56.36
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,80.14,63.53
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,96.08,76.87
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,119.21,95.93
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,138.73,111.62
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,157.68,126.59
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,165.49,132.25
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,189.1,140.59
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,208.21,153.41
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,231.63,172.35
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,245.21,182.65
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,257.54,192.1
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,274.19,204.09
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,290.85,215.99
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,307.99,228.48
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,325.35,241.04
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,328.71,243.34
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,331.36,245.14
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,409.94,302.2
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,489.58,358.74
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,436.77,319.8
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,373.38,273.42
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,543.9,398.2
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,730.31,526.99
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,680.98,489.95
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,618.96,445.51
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,555.76,402.05
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,477.26,347.07
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,502.26,365.79
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,527.82,384.28
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,487.06,356.55
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,444.81,327.7
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,319.22,237.55
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,183.63,136.66
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,172.59,128.81
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,161.5,120.59
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,115.16,85.1
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,70.03,49.98
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,177.09,135.01
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,290.03,222.29
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,169.85,129.88
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,53.92,37.94
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,46.8,32.52
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,39.7,26.93
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,33.05,21.62
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,26.41,16.22
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,20.23,11.09
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,14.06,5.9
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,8.77,1.4
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.82,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,14.1,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,24.21,13.15
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.88,23.08
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,44.56,32.8
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,49.09,36.94
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,53.5,40.76
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,75.27,59.28
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,106.46,85.4
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,110.71,88.46
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,114.74,91.31
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,125.78,99.92
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,137.12,103.81
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,188.42,140.69
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,241.42,177.41
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,266.08,195.63
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,300.98,221.63
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,263.42,194.82
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,224.11,166.17
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,241.9,179.32
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,260.08,192.55
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,379.32,279.32
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,518.22,377.4
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,593.11,433.82
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,697.43,510.89
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,739.37,538.7
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,779.37,563.46
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,816.14,586.76
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,850.93,608.58
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,729.95,523.55
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,559.19,398.88
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,769.92,552.03
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,956.02,674.13
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,971.76,682.62
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,984.21,690.84
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,885.38,627.65
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,745.64,530.56
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,876.37,625.63
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,985.58,697.62
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,972.3,691.44
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,955.92,684.56
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,931.69,671.29
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,904.81,656.31
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,732.57,544.09
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,552.46,416.08
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,660.24,500.38
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,745.41,563.08
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,689.62,526.06
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,633.83,489.01
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,558.33,435.25
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,479.89,377.0
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,398.64,314.81
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,322.63,253.88
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,225.8,173.69
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,123.27,80.5
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,42.98,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,13.19,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,24.84,13.63
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,41.92,29.74
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,57.09,43.35
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,72.61,56.89
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,87.74,69.79
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,93.44,74.53
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,102.42,81.9
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,123.54,99.08
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,151.62,121.64
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,150.68,120.13
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,171.09,123.52
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,205.5,141.66
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,235.13,159.94
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,286.41,200.71
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,324.1,231.61
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,359.34,259.29
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,393.12,285.29
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,414.14,301.77
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,417.62,304.58
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,459.86,334.23
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,505.78,365.97
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,536.71,387.58
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,568.47,409.6
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,612.84,440.23
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,666.64,476.67
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,704.56,501.91
