Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,743.89,527.87
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,708.74,501.67
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,662.53,468.46
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,709.1,500.88
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,750.34,528.97
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,761.58,536.76
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,771.27,543.88
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,878.69,620.23
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,968.45,680.24
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,963.94,678.09
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,964.07,679.96
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,794.27,570.97
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,597.28,435.67
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,755.88,553.03
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,877.83,638.56
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,664.15,493.51
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,432.29,325.88
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,572.25,435.45
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,708.5,535.78
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,643.15,490.74
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,586.63,452.38
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,515.66,401.61
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,447.37,350.99
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,368.3,290.35
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,294.06,230.81
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,194.41,149.07
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,113.84,74.73
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,38.64,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.45,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.88,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.19,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.51,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.83,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.15,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,57.89,44.26
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,104.83,83.63
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,131.11,104.9
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,158.31,126.53
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,165.56,131.61
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,189.27,139.6
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,221.14,158.87
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,255.9,182.26
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,282.85,199.18
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,328.78,231.47
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,343.82,246.84
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,356.91,258.99
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,405.6,293.43
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,451.62,325.96
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,380.79,276.31
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,296.2,215.3
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,412.31,298.86
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,549.45,393.07
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,577.39,411.21
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,606.01,430.47
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,574.84,408.26
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,536.36,381.25
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,638.63,452.12
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,750.14,525.58
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,840.66,586.67
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,928.72,644.06
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,879.21,610.08
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,824.42,572.73
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,797.23,557.63
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,778.99,547.5
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,760.19,537.03
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,739.49,525.26
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,781.38,555.82
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,805.53,574.6
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,816.22,585.01
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,829.29,597.1
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,790.47,574.66
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,757.15,555.82
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,575.25,430.73
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,405.1,307.66
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,362.66,278.45
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,320.72,248.09
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,277.67,216.3
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,234.92,183.75
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,186.22,145.24
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,138.28,106.25
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,78.29,56.93
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,25.3,12.36
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,11.82,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.88,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.19,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.63,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.95,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.28,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,73.34,57.08
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,133.17,106.69
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,148.16,118.33
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,175.6,128.28
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,209.14,147.06
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,247.19,172.37
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,273.77,197.16
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,299.75,221.06
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,321.43,237.47
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,352.13,260.15
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,368.17,272.03
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,383.18,282.93
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,374.61,276.14
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,363.09,267.11
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,378.63,278.18
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,394.46,289.31
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,498.48,364.53
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,615.52,446.42
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,724.47,526.69
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,835.18,604.02
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,866.11,622.76
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,894.87,640.68
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,917.86,654.34
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,937.93,666.08
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,954.54,676.22
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,968.0,684.46
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,974.76,687.97
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,978.26,689.56
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,600.26,442.73
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,144.74,105.62
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,126.58,92.92
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,108.4,79.1
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,73.64,52.37
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,39.83,25.99
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,180.57,137.3
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,334.46,252.98
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,261.39,197.62
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,175.42,132.52
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,153.73,116.81
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,132.12,100.51
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,110.39,83.6
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,88.63,66.3
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,68.95,50.51
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,48.75,33.95
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,31.63,19.67
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,15.85,5.82
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.19,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.22,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,24.16,13.43
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.96,24.18
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,45.4,33.68
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,52.29,39.79
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,57.34,44.06
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,60.82,46.9
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,64.11,49.48
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,64.62,49.52
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,65.1,49.52
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,65.71,49.73
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,97.6,57.62
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,143.25,78.87
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,191.72,111.5
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,241.78,151.02
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,293.33,193.88
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,353.74,247.04
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,405.87,290.63
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,440.77,318.61
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,477.68,346.59
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,522.99,380.46
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,599.97,437.15
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,593.5,430.6
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,568.85,409.48
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,598.76,429.91
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,635.61,454.37
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,687.68,490.92
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,742.81,529.12
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,757.76,539.16
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,770.83,548.24
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,776.36,552.25
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,779.57,554.8
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,759.99,541.84
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,737.67,527.06
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,751.63,539.41
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,764.03,550.63
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,789.68,571.05
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,829.37,600.4
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,494.9,369.63
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,140.4,103.13
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,118.38,86.92
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,96.39,70.1
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,102.16,75.0
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,108.22,80.15
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,61.05,43.27
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,15.86,7.19
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,14.09,5.83
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,12.32,4.44
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,10.11,2.65
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,7.91,0.84
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.14,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.38,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.63,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.45,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.62,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.94,13.97
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,36.09,25.01
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,46.87,34.78
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,53.51,40.74
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,60.58,46.85
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,64.31,49.9
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,67.83,52.66
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,68.85,53.11
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,69.8,53.48
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,70.51,53.76
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,95.25,55.96
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,172.14,114.99
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,242.2,179.64
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,274.44,199.81
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,317.08,229.03
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,358.06,259.27
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,404.12,293.58
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,438.7,319.34
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,510.27,374.24
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,524.34,385.81
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,519.77,380.86
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,594.58,439.01
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,697.1,516.79
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,648.9,477.43
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,573.42,417.27
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,597.48,435.02
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,621.97,452.68
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,769.44,564.2
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,907.8,663.07
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,791.91,579.78
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,628.06,457.48
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,599.88,438.34
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,556.02,407.6
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,608.22,446.39
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,646.89,475.37
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,841.87,621.26
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,988.39,724.05
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,858.12,635.28
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,687.13,510.74
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,822.7,615.0
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,930.6,691.58
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,898.63,671.93
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,864.4,651.3
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,823.53,624.52
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,785.88,599.77
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,732.04,563.56
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,677.94,526.42
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,612.72,480.02
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,548.9,433.35
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,468.04,371.24
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,391.22,308.83
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,293.0,227.27
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,201.85,142.13
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,73.46,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.24,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,24.24,13.4
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,34.73,23.78
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,43.67,31.92
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,48.69,36.45
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,53.52,40.6
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,56.0,42.5
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,58.35,44.18
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,60.62,45.63
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,62.72,46.89
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,70.43,52.96
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,96.23,55.01
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,144.66,77.91
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,195.35,112.12
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,246.67,152.19
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,299.49,195.62
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,358.97,244.09
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,411.43,286.87
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,462.8,328.5
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,514.07,369.01
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,563.6,406.43
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,612.43,442.19
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,658.72,475.92
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,703.74,507.95
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,746.16,536.46
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,786.99,562.19
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,736.79,523.96
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,654.69,462.64
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,791.26,560.44
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,918.75,643.59
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,817.29,574.75
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,669.44,470.49
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,846.2,596.6
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,991.26,690.87
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,997.84,695.75
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,1001.05,700.0
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,1002.94,702.67
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,990.47,696.54
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,977.05,690.03
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,960.55,681.65
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,936.62,668.59
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,916.35,657.92
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,881.94,638.92
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,845.49,618.43
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,800.44,590.6
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,754.17,561.51
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,697.7,525.86
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,641.16,489.13
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,574.01,442.51
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,508.3,395.13
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,423.01,331.48
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,348.66,273.05
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,256.89,197.97
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,173.53,121.99
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,59.79,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.55,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,26.52,15.18
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,39.43,27.73
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,52.71,39.62
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,61.69,47.48
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,70.3,54.73
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,76.31,59.66
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,82.03,64.2
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,86.34,67.3
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,89.17,69.11
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,90.31,69.62
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,113.55,71.41
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,157.95,93.32
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,204.75,124.91
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,251.96,161.16
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,301.22,200.67
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,350.76,240.46
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,400.98,279.86
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,449.84,318.04
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,499.23,355.5
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,550.14,392.32
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,596.97,425.25
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,641.13,456.35
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,684.55,486.18
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,725.38,512.56
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,764.93,537.44
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,800.32,560.29
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,834.24,581.52
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,800.98,555.55
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,743.94,514.36
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,845.0,585.04
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,936.84,645.14
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,951.8,654.33
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,963.64,662.64
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,968.83,667.1
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,970.8,669.81
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,972.12,672.99
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,970.03,674.18
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,956.34,669.07
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,946.96,666.8
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,924.79,655.18
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,899.94,641.93
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,865.5,623.21
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,829.06,602.99
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,785.59,576.99
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,740.76,549.57
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,684.91,513.91
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,628.98,477.28
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,563.39,432.49
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,493.83,382.77
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,414.52,323.7
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,339.89,265.37
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,251.91,193.72
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,172.12,121.51
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,81.9,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,7.91,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,15.84,6.76
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,31.21,20.69
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,45.92,33.67
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,62.76,48.3
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,79.41,62.5
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,99.53,79.49
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,121.17,97.49
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,140.36,112.94
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,150.73,120.87
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,129.72,102.87
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,123.79,81.08
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,189.31,126.76
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,246.74,174.32
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,278.16,200.12
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,315.74,230.68
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,344.13,251.85
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,373.44,273.61
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,338.17,249.65
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,298.89,221.44
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,374.93,276.52
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,449.84,329.6
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,528.74,387.09
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,622.87,454.72
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,598.75,436.02
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,563.15,409.12
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,630.36,457.6
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,705.6,510.25
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,710.13,511.16
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,712.16,510.76
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,719.31,515.12
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,724.69,518.23
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,843.65,603.42
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,957.54,680.04
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,825.58,589.13
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,662.51,474.91
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,654.98,471.94
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,646.1,466.99
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,792.86,572.57
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,908.33,653.23
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,781.45,567.94
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,646.8,475.68
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,720.16,532.32
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,768.3,570.07
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,722.32,539.63
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,675.64,508.98
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,618.6,471.24
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,562.17,432.87
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,495.14,384.84
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,430.22,336.68
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,339.89,268.21
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,269.53,212.05
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,190.5,146.97
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,115.68,81.18
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,54.26,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.92,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.2,15.8
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,42.75,30.66
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,57.88,44.22
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,66.68,51.96
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,76.56,60.32
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,83.77,66.26
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,90.62,71.73
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,93.69,73.92
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,96.58,75.9
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,97.67,76.36
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,120.16,77.87
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,160.84,97.15
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,205.15,126.89
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,268.85,183.86
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,317.49,228.08
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,335.4,244.51
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,342.56,251.59
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,393.15,285.72
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,501.67,364.25
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,506.73,368.84
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,498.94,361.54
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,524.39,378.99
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,549.89,396.03
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,590.33,424.06
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,639.55,457.65
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,662.27,473.17
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,684.64,488.49
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,661.51,472.09
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,635.5,453.72
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,669.03,477.93
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,712.28,508.16
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,745.79,531.46
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,778.61,554.31
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,885.39,631.5
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,974.62,692.65
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,973.4,692.52
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,968.94,691.11
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,954.83,685.02
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,945.11,681.91
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,919.29,667.12
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,891.04,650.76
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,761.48,565.67
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,626.44,471.05
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,683.46,516.68
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,721.35,547.08
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,656.42,503.36
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,600.42,465.42
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,532.58,416.87
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,466.98,368.04
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,388.05,307.13
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,313.84,247.5
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,215.24,166.57
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,137.67,97.67
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,64.68,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,14.31,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,28.0,16.33
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,39.48,27.76
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,51.3,38.41
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,58.17,44.47
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,64.81,50.06
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,70.23,54.52
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,73.88,57.33
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,73.53,56.71
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,73.25,56.15
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,118.77,93.52
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,188.79,139.28
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,208.48,147.67
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,245.98,171.75
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,281.68,199.81
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,314.44,225.95
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,352.67,254.22
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,394.23,284.96
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,431.69,311.25
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,509.1,368.58
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,558.41,406.21
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,607.33,442.55
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,653.38,476.78
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,698.17,509.33
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,740.15,538.16
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,780.41,564.23
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,816.9,588.05
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,851.54,610.54
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,883.0,629.57
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,912.13,646.99
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,936.8,662.84
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,958.49,676.85
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,975.14,687.74
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,988.55,696.72
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,995.72,701.9
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,999.56,705.15
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,997.05,704.9
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,991.28,702.76
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,991.11,704.03
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,976.46,696.15
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,856.7,620.14
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,706.13,516.77
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,797.12,586.82
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,861.05,632.48
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,822.14,608.1
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,777.01,579.76
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,722.49,544.68
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,667.75,508.58
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,600.29,462.27
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,534.37,415.37
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,453.91,355.44
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,373.22,292.26
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,278.9,215.11
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,193.91,139.17
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,93.09,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,13.03,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.78,14.51
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,35.04,23.91
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,45.41,33.24
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,50.48,37.81
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,61.91,47.59
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,55.56,42.02
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,60.0,45.59
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,59.74,45.0
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,65.8,49.69
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,66.61,50.05
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,91.86,51.94
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,175.27,111.07
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,246.05,171.22
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,283.16,198.72
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,321.84,228.33
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,341.81,238.33
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,407.83,285.8
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,460.58,328.36
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,513.22,369.64
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,563.48,408.01
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,613.06,444.72
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,660.67,479.95
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,706.95,513.45
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,748.59,542.1
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,787.85,567.28
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,767.46,550.29
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,728.58,519.07
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,828.51,591.41
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,922.7,652.97
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,947.73,668.78
