Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,969.7,683.22
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,881.8,624.58
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,755.97,534.4
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,698.11,495.97
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,622.12,444.37
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,705.65,505.06
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,772.0,553.09
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,893.95,641.89
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,980.21,701.09
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,826.63,600.86
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,645.85,473.93
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,770.13,569.08
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,865.91,637.76
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,827.11,613.36
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,781.62,584.79
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,727.26,550.04
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,672.67,514.19
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,605.12,467.8
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,539.0,420.67
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,458.33,360.41
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,377.65,296.96
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,284.45,220.3
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,200.41,144.93
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,96.55,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,13.02,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.76,14.39
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,35.38,24.08
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,44.73,32.5
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,48.66,36.0
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,51.2,38.09
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,81.2,63.3
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,115.38,91.49
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,127.16,100.69
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,135.05,106.57
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,148.38,116.78
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,173.16,124.34
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,158.83,97.61
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,195.31,111.79
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,246.39,151.71
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,298.7,194.82
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,350.47,238.11
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,403.0,281.54
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,454.5,324.01
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,505.78,365.31
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,555.63,403.75
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,604.92,440.64
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,607.98,441.48
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,598.56,431.32
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,676.31,489.95
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,770.96,558.98
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,749.91,540.14
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,710.74,508.3
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,809.65,581.03
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,903.24,644.38
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,926.8,659.37
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,947.38,672.89
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,965.45,685.36
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,980.31,695.84
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,849.02,608.54
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,668.03,479.44
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,852.97,615.47
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,989.51,708.51
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,789.06,573.98
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,543.63,396.61
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,572.56,421.14
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,617.63,455.83
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,754.41,560.54
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,861.72,638.13
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,816.03,609.77
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,774.55,584.58
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,721.77,550.29
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,668.74,514.95
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,598.66,466.02
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,530.39,416.63
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,449.44,354.5
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,368.83,290.0
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,272.7,210.87
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,186.27,134.47
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,90.5,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,14.3,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,27.96,15.98
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,41.06,28.68
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.99,38.49
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,60.27,45.78
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,68.24,52.54
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,87.77,68.84
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,118.67,94.29
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,88.9,69.05
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,80.09,61.36
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,80.64,61.46
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,103.08,62.81
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,180.74,117.05
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,245.39,170.72
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,254.79,169.2
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,297.11,196.43
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,352.43,247.08
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,394.55,283.86
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,429.61,308.58
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,499.06,360.31
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,550.51,399.57
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,598.17,435.21
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,598.51,434.21
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,587.71,423.25
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,565.69,406.37
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,531.1,380.32
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,589.41,421.97
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,651.69,465.65
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,562.23,401.85
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,458.02,327.11
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,712.12,513.68
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,944.19,670.87
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,804.62,574.64
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,614.82,437.96
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,465.19,334.92
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,311.31,224.77
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,436.35,316.72
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,567.86,410.38
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,544.53,394.53
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,520.2,378.48
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,586.81,429.87
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,668.36,490.54
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,532.3,394.69
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,418.09,311.69
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,579.95,438.14
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,737.88,555.81
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,681.47,517.66
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,617.76,474.32
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,556.93,431.81
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,497.35,388.27
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,418.12,328.1
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,343.5,269.03
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,258.64,199.31
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,181.19,130.86
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,88.63,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,12.34,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,24.28,13.11
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,41.55,29.08
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,58.62,44.07
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,72.47,56.1
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,87.57,68.86
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,103.26,81.81
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,123.78,98.49
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,134.96,107.17
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,150.88,119.58
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,165.47,130.72
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,186.51,137.78
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,216.92,155.1
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,244.12,170.93
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,279.3,197.34
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,314.32,224.14
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,348.14,249.93
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,381.93,275.32
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,426.11,305.89
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,499.76,359.84
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,476.56,344.84
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,441.4,317.71
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,542.13,393.35
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,684.6,496.93
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,726.66,525.06
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,767.43,552.12
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,804.45,576.83
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,839.84,599.83
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,871.7,619.15
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,901.36,636.92
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,925.71,652.32
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,947.13,665.88
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,964.02,675.51
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,977.74,683.21
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,984.3,687.96
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,987.56,690.82
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,992.46,694.89
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,993.67,696.76
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,982.41,692.39
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,968.05,686.22
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,857.38,616.15
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,733.61,531.25
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,799.3,583.58
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,856.51,624.58
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,819.76,601.6
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,776.53,574.53
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,723.26,540.8
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,669.72,506.04
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,603.35,460.92
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,538.37,415.16
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,458.5,356.52
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,378.14,294.34
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,283.8,217.9
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,198.83,143.75
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,96.92,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,15.01,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.7,14.24
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,37.22,25.58
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,48.36,35.57
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,54.96,41.44
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,62.32,47.74
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,65.98,50.69
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,69.44,53.37
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,68.98,52.56
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,68.6,51.82
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,69.38,52.16
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,92.32,53.79
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,175.6,111.94
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,244.08,168.92
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,250.22,164.75
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,294.14,193.12
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,345.35,235.75
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,397.46,278.62
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,453.48,323.29
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,503.82,362.7
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,552.33,399.73
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,600.24,435.18
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,646.12,469.12
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,690.86,501.45
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,665.02,478.43
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,612.5,435.93
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,725.21,520.05
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,849.5,606.21
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,881.57,625.0
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,911.37,642.77
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,935.77,658.12
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,957.16,671.59
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,974.92,681.4
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,989.46,689.24
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,996.76,694.09
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,1000.67,697.0
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,993.94,693.77
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,995.64,696.03
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,983.92,691.4
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,969.08,684.98
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,947.77,673.09
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,923.71,659.51
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,891.43,641.91
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,856.91,622.68
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,819.21,599.79
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,774.94,572.16
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,721.31,538.28
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,667.45,503.39
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,601.19,458.48
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,536.33,412.95
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,457.53,355.44
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,378.39,294.42
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,284.0,218.18
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,198.75,144.15
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,97.18,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,15.46,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,27.19,15.26
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,41.7,29.19
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,54.23,40.36
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,61.38,46.71
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,68.3,52.6
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,74.07,57.31
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,79.56,61.65
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,78.72,60.61
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,77.47,59.21
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,78.17,59.43
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,99.92,60.59
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,143.56,80.21
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,197.86,116.95
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,246.73,154.85
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,297.34,196.3
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,347.68,238.22
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,399.24,280.73
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,449.84,322.39
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,500.65,363.24
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,552.19,402.83
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,599.85,438.61
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,644.97,471.45
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,688.95,502.56
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,730.03,530.51
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,766.47,554.61
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,802.44,579.05
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,836.78,601.37
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,868.08,621.87
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,897.2,640.91
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,921.01,656.26
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,941.91,669.81
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,957.83,679.03
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,970.59,686.3
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,932.07,662.43
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,878.1,624.82
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,936.47,669.01
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,978.03,697.34
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,930.48,667.47
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,866.77,625.53
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,866.29,628.08
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,857.46,624.43
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,834.18,611.68
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,807.62,596.72
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,782.84,581.83
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,754.95,564.66
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,700.73,529.52
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,646.3,493.46
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,580.42,447.99
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,509.76,397.26
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,431.18,337.6
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,357.13,278.94
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,265.23,204.1
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,182.0,132.04
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,90.04,1.17
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,15.46,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,27.21,15.22
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.49,27.33
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,52.05,38.52
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,67.89,52.22
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,87.82,69.1
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,102.01,80.81
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,118.86,94.48
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,91.7,71.41
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,73.41,55.83
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,74.31,56.24
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,96.09,57.5
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,140.74,77.56
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,195.44,114.56
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,244.48,152.61
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,295.19,194.19
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,345.95,236.45
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,397.85,279.18
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,449.1,320.56
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,504.16,363.35
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,552.2,400.24
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,599.65,435.63
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,645.12,469.47
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,689.41,501.7
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,731.44,530.83
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,772.16,557.83
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,777.23,557.25
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,766.59,544.99
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,763.51,542.05
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,757.03,536.74
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,823.06,582.09
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,886.14,624.75
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,872.27,615.91
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,854.96,605.23
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,855.17,606.88
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,852.81,606.85
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,837.29,597.91
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,819.26,587.4
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,818.23,590.13
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,814.28,590.97
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,802.91,585.54
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,788.51,578.17
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,770.96,569.69
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,750.16,558.94
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,753.32,563.24
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,743.32,558.19
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,686.63,520.79
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,630.03,482.76
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,557.76,432.02
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,495.28,386.63
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,419.99,329.61
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,348.92,273.45
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,259.36,200.17
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,178.11,129.76
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,78.7,3.94
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,15.46,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,27.19,15.15
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,41.36,28.89
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,53.55,39.78
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,68.84,53.01
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,81.83,64.0
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,95.6,75.37
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,108.81,86.01
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,123.37,97.55
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,137.17,108.27
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,128.49,100.54
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,124.8,92.64
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,173.0,128.43
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,210.08,154.73
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,210.07,154.25
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,217.64,159.55
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,215.7,157.5
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,213.11,155.01
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,213.04,154.72
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,212.74,154.26
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,238.79,172.58
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,265.36,190.89
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,352.18,251.59
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,448.84,316.35
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,475.91,332.53
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,504.24,349.53
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,467.66,326.77
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,427.59,301.18
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,422.9,298.81
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,417.4,295.45
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,498.02,351.85
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,592.12,415.55
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,629.86,441.74
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,667.99,468.57
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,742.19,520.56
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,816.31,571.61
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,826.56,580.22
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,834.22,587.89
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,801.92,567.96
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,751.05,536.38
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,797.73,571.36
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,821.44,591.04
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,775.16,562.78
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,727.89,533.85
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,748.5,551.51
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,755.04,558.01
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,701.8,524.26
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,648.34,489.86
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,584.83,447.31
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,522.43,403.85
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,438.19,340.79
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,365.71,283.88
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,277.4,212.7
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,197.28,143.7
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,97.43,9.98
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,13.64,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.42,12.28
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,33.49,22.44
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,43.27,31.23
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,49.59,36.78
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,54.37,40.79
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,57.64,43.43
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,60.73,45.82
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,62.46,46.9
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,64.05,47.84
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,64.74,48.11
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,92.7,54.65
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,173.51,111.15
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,241.37,168.98
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,274.82,193.92
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,318.53,226.89
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,348.49,248.12
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,395.12,281.99
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,428.18,305.1
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,500.57,358.53
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,491.06,353.58
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,464.34,332.71
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,477.85,342.32
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,490.25,350.84
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,566.49,404.95
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,657.19,467.88
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,690.5,490.71
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,724.45,514.08
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,703.13,498.28
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,671.75,475.74
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,820.64,584.34
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,949.07,671.35
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,965.45,680.31
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,978.62,688.0
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,986.08,693.38
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,990.23,696.83
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,988.59,697.24
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,983.71,695.75
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,881.26,631.3
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,736.02,531.25
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,843.81,611.63
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,925.26,667.17
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,895.06,649.53
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,862.55,630.91
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,826.62,609.96
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,784.42,584.39
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,732.22,551.15
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,679.64,516.82
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,615.5,472.08
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,552.57,426.83
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,475.37,370.13
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,401.65,312.67
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,303.16,233.23
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,218.78,160.16
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,107.4,15.13
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,13.19,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.7,11.65
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,32.67,21.73
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,41.28,29.54
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,46.02,33.74
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,50.61,37.59
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,53.71,40.1
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,56.64,42.38
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,57.58,42.83
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,64.55,48.26
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,65.79,48.99
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,87.18,49.92
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,135.23,70.87
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,185.87,104.22
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,258.61,170.94
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,312.23,221.66
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,334.46,232.06
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,404.55,281.84
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,456.8,324.94
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,509.0,367.1
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,559.53,406.34
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,609.39,444.0
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,656.84,479.82
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,702.99,513.95
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,746.34,544.53
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,787.86,572.07
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,825.48,597.28
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,861.14,621.12
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,856.68,615.1
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,832.58,592.15
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,910.37,650.75
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,973.41,693.06
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,960.06,684.81
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,921.5,655.96
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,917.5,654.36
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,910.63,650.77
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,887.83,636.63
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,862.25,620.71
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,843.99,611.45
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,823.1,600.36
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,687.44,505.61
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,554.12,409.85
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,628.71,468.82
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,697.23,522.56
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,691.5,522.61
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,680.47,518.97
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,688.83,527.48
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,681.42,524.42
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,615.99,478.65
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,552.07,432.64
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,477.27,376.83
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,405.7,320.11
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,316.06,246.27
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,231.72,172.21
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,113.4,20.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,12.73,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.8,10.89
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.73,22.61
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,45.22,32.88
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,56.15,42.35
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,66.56,51.12
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,92.51,72.8
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,118.54,94.12
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,134.05,106.36
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,148.94,117.89
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,153.1,120.55
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,158.52,118.56
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,188.99,136.41
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,241.2,169.07
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,277.55,193.8
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,319.53,223.92
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,334.83,231.13
