Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,394.02,273.88
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,445.01,314.99
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,495.93,354.89
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,545.7,392.86
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,595.01,429.38
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,641.26,462.23
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,686.24,493.14
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,686.74,488.95
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,674.64,475.14
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,684.74,480.67
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,691.91,483.84
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,795.28,556.75
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,896.16,621.47
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,921.31,635.08
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,943.58,647.38
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,961.45,655.49
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,976.17,661.56
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,984.68,665.23
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,989.92,666.96
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,990.33,665.83
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,987.42,662.77
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,977.29,657.76
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,975.17,657.6
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,954.83,645.32
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,931.67,631.64
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,901.35,616.51
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,868.71,599.83
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,827.27,577.4
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,789.2,556.67
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,643.84,466.65
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,481.97,357.72
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,431.6,325.03
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,381.61,290.26
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,324.74,248.57
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,269.61,206.38
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,203.7,154.0
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,141.62,101.74
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,68.45,11.27
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.1,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,17.62,7.54
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,34.97,23.4
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,51.77,38.08
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,69.56,53.39
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,84.35,65.87
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,81.97,63.7
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,79.98,61.74
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,82.48,63.34
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,83.97,64.06
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,85.04,64.55
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,102.79,64.6
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,145.01,82.5
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,190.61,111.56
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,238.39,147.66
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,288.06,187.38
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,343.35,231.86
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,393.19,272.03
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,442.4,310.93
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,491.95,348.94
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,540.1,384.87
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,588.02,419.49
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,632.97,451.01
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,676.97,480.93
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,715.69,506.05
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,751.63,528.58
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,753.18,525.88
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,746.54,517.31
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,753.65,521.87
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,758.18,524.62
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,783.81,542.07
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,815.59,563.12
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,830.86,572.53
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,844.07,580.78
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,849.76,586.95
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,853.05,591.78
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,872.0,606.51
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,888.12,619.49
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,904.12,633.12
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,913.07,641.45
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,885.76,625.95
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,856.11,609.06
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,820.01,588.81
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,774.93,562.26
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,726.66,532.72
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,677.99,502.03
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,621.83,465.22
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,566.21,427.75
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,498.85,379.72
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,418.44,320.89
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,344.7,265.77
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,275.14,211.62
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,197.04,148.79
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,111.53,78.81
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,52.44,8.31
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.18,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.14,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,13.18,5.34
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,20.23,11.58
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,28.62,18.87
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,37.03,26.06
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,58.78,44.41
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,79.11,61.24
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,76.5,58.71
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,73.47,55.86
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,105.37,81.77
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,136.14,101.52
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,180.44,133.45
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,235.47,172.39
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,259.49,188.43
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,298.75,216.34
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,282.42,206.02
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,254.99,186.83
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,276.4,202.13
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,289.02,210.75
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,342.68,248.22
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,399.54,286.86
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,416.81,298.07
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,434.31,309.46
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,487.62,344.8
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,542.76,380.17
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,567.81,398.38
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,593.61,417.39
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,547.2,387.58
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,489.76,349.71
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,564.1,403.72
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,634.67,454.08
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,650.3,466.01
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,665.33,478.0
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,608.0,439.62
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,532.53,388.35
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,524.54,385.11
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,533.27,393.1
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,473.3,351.91
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,429.89,321.99
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,504.52,379.51
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,558.81,421.64
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,586.77,444.15
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,592.55,451.37
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,535.11,410.84
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,478.1,370.05
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,407.85,319.51
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,355.86,281.25
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,309.79,246.0
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,264.61,210.55
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,217.11,172.64
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,170.58,134.41
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,119.34,91.18
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,58.72,40.2
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,26.15,2.09
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,13.64,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.4,11.84
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.6,23.44
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,45.43,33.32
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,64.95,50.45
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,84.76,67.6
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,94.79,75.96
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,105.5,84.68
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,121.07,97.3
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,136.51,109.58
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,156.13,125.35
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,184.36,140.4
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,205.11,152.52
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,242.33,177.58
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,278.36,202.04
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,309.7,223.91
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,345.21,251.04
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,381.69,278.62
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,410.77,300.36
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,441.79,323.37
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,496.16,363.91
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,585.55,429.94
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,631.45,464.02
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,676.26,496.75
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,715.45,522.96
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,749.92,545.19
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,754.85,544.85
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,751.51,538.41
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,785.46,560.34
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,818.74,581.29
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,714.35,509.18
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,595.94,426.36
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,722.37,516.97
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,853.53,606.47
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,919.65,653.38
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,973.21,688.73
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,966.26,684.81
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,949.68,675.48
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,935.29,669.07
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,918.06,660.84
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,895.78,648.07
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,870.88,633.64
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,836.03,613.82
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,799.26,592.5
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,753.85,563.78
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,700.33,528.97
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,645.35,492.26
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,590.73,454.6
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,523.08,405.6
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,457.67,356.89
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,382.93,300.14
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,298.46,234.1
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,216.3,167.35
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,139.51,102.35
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,68.12,15.5
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,12.73,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,22.64,11.09
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,37.19,25.5
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,51.34,38.19
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,64.66,49.86
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,77.52,60.85
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,90.17,71.38
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,102.3,81.22
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,120.77,96.11
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,146.39,116.57
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,149.83,118.63
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,168.55,123.36
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,202.82,142.85
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,238.02,166.38
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,279.59,198.85
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,305.87,220.23
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,221.01,160.76
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,122.87,89.11
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,127.52,92.63
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,132.36,96.15
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,300.5,220.53
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,481.75,348.39
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,562.62,408.65
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,673.92,490.77
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,670.81,484.45
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,655.56,469.14
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,599.27,429.34
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,529.19,379.13
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,608.68,436.13
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,695.54,496.5
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,817.55,585.01
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,933.04,663.65
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,834.57,595.95
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,710.67,507.18
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,849.32,608.93
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,971.83,692.15
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,963.49,687.14
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,959.62,686.18
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,919.15,662.63
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,869.61,631.5
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,740.8,543.29
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,579.11,429.74
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,605.06,452.4
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,608.71,458.85
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,540.72,411.44
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,473.93,364.01
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,414.1,321.64
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,371.69,291.13
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,322.96,254.04
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,275.46,217.08
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,226.41,178.43
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,178.45,139.52
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,126.9,96.68
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,65.97,45.8
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,29.5,3.89
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,7.73,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,14.96,5.37
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,29.44,19.1
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,43.37,31.55
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,59.47,45.64
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,75.41,59.32
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,73.56,57.58
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,71.12,55.25
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,112.45,89.68
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,151.3,121.26
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,153.41,122.22
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,166.2,125.89
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,190.47,140.21
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,245.4,176.66
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,280.19,200.85
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,307.83,220.67
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,346.13,248.99
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,387.94,279.99
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,411.34,299.11
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,439.16,320.37
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,466.25,339.76
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,493.03,358.56
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,534.9,388.91
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,589.01,427.48
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,582.1,421.37
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,573.46,413.92
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,694.78,505.32
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,821.7,596.1
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,671.64,488.12
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,470.42,338.93
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,710.15,516.47
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,928.4,665.21
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,795.84,573.3
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,613.13,441.29
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,586.41,424.92
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,558.08,406.47
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,785.68,574.79
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,978.32,706.79
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,601.5,450.76
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,155.52,114.22
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,193.98,144.58
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,234.19,175.55
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,526.98,403.49
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,787.44,594.65
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,675.97,514.88
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,558.48,429.89
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,417.47,324.6
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,251.64,196.04
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,219.29,171.87
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,186.79,146.65
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,301.96,241.52
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,393.93,313.2
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,302.18,237.14
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,223.35,167.91
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,110.55,31.4
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,13.19,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.68,10.87
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.78,21.87
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,42.58,30.86
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,47.87,35.69
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,57.78,44.24
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,56.02,42.62
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,64.7,49.81
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,101.03,79.98
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,143.29,114.25
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,156.36,124.2
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,181.41,134.85
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,201.01,143.09
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,237.2,166.16
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,272.39,192.63
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,306.8,219.18
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,328.92,229.67
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,391.33,273.84
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,427.89,307.52
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,458.5,332.66
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,485.8,352.44
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,511.25,370.29
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,457.79,331.86
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,388.42,281.11
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,400.35,289.22
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,412.45,297.12
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,516.28,371.22
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,628.77,449.19
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,521.39,374.2
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,398.43,286.97
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,682.88,496.68
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,950.28,674.98
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,968.03,683.25
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,982.55,691.45
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,991.31,697.56
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,996.71,701.75
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,871.51,621.35
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,704.84,504.69
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,831.0,598.49
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,941.94,676.31
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,845.07,612.75
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,743.71,543.27
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,783.48,576.89
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,824.01,608.17
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,779.96,579.88
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,734.63,550.86
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,678.62,514.61
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,615.91,472.6
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,550.32,426.77
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,486.67,380.37
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,410.02,321.91
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,337.5,264.45
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,254.25,196.66
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,164.08,121.07
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,79.64,21.3
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,13.19,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,23.41,11.08
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.4,23.77
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,47.74,34.78
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,54.37,40.72
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,60.81,46.23
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,66.15,50.63
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,70.01,53.63
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,102.91,80.7
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,147.53,116.77
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,160.03,126.14
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,166.72,121.81
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,200.44,140.33
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,236.76,164.22
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,273.22,190.59
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,311.15,219.0
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,329.64,227.72
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,392.25,272.34
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,443.06,313.32
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,493.96,353.3
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,543.0,390.94
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,591.64,427.22
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,637.97,461.7
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,683.14,494.6
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,726.06,524.3
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,767.62,551.68
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,805.01,575.98
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,840.55,598.94
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,872.94,618.73
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,903.11,637.0
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,928.89,653.47
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,951.74,668.14
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,969.14,679.44
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,983.29,688.81
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,991.67,694.69
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,996.71,698.64
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,996.38,699.7
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,992.74,698.84
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,983.34,694.49
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,970.82,688.3
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,960.59,683.7
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,936.75,670.38
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,789.72,576.58
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,615.58,455.41
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,716.94,533.34
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,794.35,588.52
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,742.59,555.39
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,690.4,521.84
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,623.48,476.73
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,558.01,430.99
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,480.81,375.11
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,407.04,318.04
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,303.8,234.93
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,215.73,159.58
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,107.75,30.95
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,13.19,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.67,10.26
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.91,22.38
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,44.81,32.15
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,60.99,46.12
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,83.34,65.05
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,97.72,76.93
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,114.34,90.42
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,134.01,106.17
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,153.11,121.18
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,161.13,126.97
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,180.29,133.62
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,153.8,98.39
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,180.18,102.18
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,207.12,137.97
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,237.2,174.6
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,299.03,215.47
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,389.78,279.09
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,421.55,302.01
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,491.85,355.32
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,540.35,393.01
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,587.92,428.97
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,571.28,415.1
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,535.58,385.24
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,519.81,373.11
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,501.71,359.0
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,543.5,388.76
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,589.88,421.33
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,739.3,531.96
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,891.36,638.56
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,778.39,557.97
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,628.11,447.82
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,805.95,578.59
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,965.34,688.79
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,972.51,694.43
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,976.41,698.93
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,966.8,693.61
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,947.49,682.11
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,933.37,675.58
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,916.42,667.18
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,798.59,586.46
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,672.12,496.98
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,738.1,549.12
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,779.06,583.28
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,734.03,552.98
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,688.2,521.99
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,631.12,483.04
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,574.64,443.61
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,511.01,397.84
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,448.98,351.82
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,355.75,280.03
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,283.39,221.99
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,205.16,157.89
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,120.44,87.3
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,56.91,13.94
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,11.82,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,22.27,9.76
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,42.15,29.2
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,61.82,46.59
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,74.64,57.83
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,88.14,69.31
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,99.17,78.4
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,111.71,88.5
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,109.23,85.96
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,109.11,85.36
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,111.9,87.34
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,123.32,86.28
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,161.57,101.38
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,201.42,125.71
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,245.54,158.49
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,292.11,195.41
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,346.19,240.48
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,396.12,281.15
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,441.32,316.46
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,485.25,349.84
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,525.93,380.72
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,578.42,420.12
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,624.05,453.94
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,669.16,486.69
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,709.48,514.44
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,747.84,540.24
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,784.4,565.67
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,819.65,589.9
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,850.86,609.93
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,880.05,628.38
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,904.51,644.54
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,926.21,658.81
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,897.6,637.59
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,865.0,613.29
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,913.37,649.76
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,962.73,685.34
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,960.77,684.95
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,955.71,683.02
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,941.13,674.81
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,923.69,664.86
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,780.34,567.74
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,629.55,461.74
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,724.59,534.79
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,801.12,593.28
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,751.4,560.43
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,707.95,532.22
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,651.14,495.27
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,594.87,457.43
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,531.1,412.14
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,468.81,366.44
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,389.03,305.74
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,300.82,236.46
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,218.62,169.09
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,142.59,104.45
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,70.21,18.6
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,13.19,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,23.92,10.69
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,39.26,26.92
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,54.83,40.88
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,65.22,50.08
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,72.01,55.94
