Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,74.84,58.2
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,86.73,67.95
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,57.45,42.92
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,25.57,15.89
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,56.07,41.19
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,98.69,66.44
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,172.47,113.99
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,233.58,163.71
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,242.41,161.05
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,278.85,183.05
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,340.38,236.83
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,381.89,272.88
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,420.98,301.33
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,482.16,347.24
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,500.61,362.18
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,498.69,359.6
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,557.42,402.08
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,618.5,445.9
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,640.11,459.99
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,662.61,474.46
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,740.89,533.16
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,825.05,592.57
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,856.38,612.62
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,885.58,631.57
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,910.96,648.03
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,933.51,662.72
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,950.23,672.35
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,963.79,680.04
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,972.2,685.99
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,977.36,690.04
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,983.82,695.08
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,975.69,690.98
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,964.37,686.47
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,949.97,680.1
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,929.98,669.05
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,907.2,656.23
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,755.75,556.03
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,594.08,441.04
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,689.72,514.86
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,763.73,568.9
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,710.12,533.92
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,656.26,498.63
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,591.64,454.59
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,528.16,409.79
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,443.98,347.52
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,371.38,290.95
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,279.82,216.66
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,196.68,145.52
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,99.19,28.27
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,12.73,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,22.59,9.48
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.69,23.04
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,47.07,34.16
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,52.65,39.23
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,59.04,44.74
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,62.87,47.87
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,66.51,50.72
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,64.78,48.99
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,63.32,47.48
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,64.07,47.82
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,80.72,51.95
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,125.17,66.91
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,173.1,96.21
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,224.02,134.71
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,284.55,183.38
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,335.66,225.97
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,387.8,269.19
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,426.96,304.56
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,462.47,332.95
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,486.41,350.88
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,520.19,375.49
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,591.81,429.28
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,683.25,496.65
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,723.57,523.99
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,760.74,548.63
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,796.81,572.26
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,831.06,594.57
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,862.21,613.5
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,891.22,630.93
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,915.91,646.59
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,937.72,660.44
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,953.63,669.47
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,966.35,676.56
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,973.9,683.36
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,978.19,688.28
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,853.04,606.46
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,695.6,495.83
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,614.16,441.6
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,548.99,396.75
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,632.08,458.68
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,692.6,504.25
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,781.43,571.58
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,849.73,621.12
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,666.9,497.8
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,484.94,365.93
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,579.64,441.56
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,651.96,497.89
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,585.03,451.4
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,513.25,400.18
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,435.95,341.58
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,363.04,283.95
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,271.91,209.92
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,189.15,139.28
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,84.98,22.97
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,9.55,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,18.45,6.44
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,34.95,23.23
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,51.14,37.56
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,67.75,52.0
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,81.21,63.48
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,98.11,77.54
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,114.45,90.83
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,129.41,102.72
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,143.94,114.04
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,100.76,78.05
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,76.99,49.92
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,161.5,103.57
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,232.25,160.23
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,235.63,153.37
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,276.34,178.74
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,335.63,230.9
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,389.08,275.95
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,428.14,307.35
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,464.37,335.74
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,511.97,371.58
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,581.66,423.72
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,627.43,458.1
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,672.16,491.05
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,714.17,520.4
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,754.76,547.94
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,792.3,572.58
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,828.13,595.94
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,859.72,615.3
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,889.18,633.17
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,914.78,649.56
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,937.55,664.14
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,954.49,675.3
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,968.24,684.54
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,976.79,690.33
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,982.06,694.17
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,981.04,694.46
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,976.76,692.84
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,879.3,631.56
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,738.92,534.9
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,683.19,497.97
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,626.95,459.65
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,519.62,385.35
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,432.49,323.14
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,626.65,471.52
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,775.86,579.23
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,723.49,544.49
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,670.78,509.95
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,605.67,464.64
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,541.85,418.89
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,463.94,361.07
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,384.92,299.56
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,292.61,225.24
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,208.99,153.95
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,104.4,28.66
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,12.28,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,21.81,8.26
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.55,22.04
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,45.57,32.87
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,53.01,39.52
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,60.21,45.72
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,80.95,63.26
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,111.66,88.85
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,101.34,79.77
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,97.65,76.26
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,83.28,63.94
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,76.75,58.2
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,127.39,70.25
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,173.85,98.1
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,224.14,135.85
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,276.24,177.98
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,327.39,220.43
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,386.31,268.32
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,437.73,309.82
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,489.24,350.11
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,538.9,387.73
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,588.15,423.68
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,635.12,456.71
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,680.92,487.71
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,721.37,513.72
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,758.95,536.86
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,796.12,559.98
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,831.59,581.65
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,863.75,599.79
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,893.87,616.46
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,919.21,632.47
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,941.7,646.82
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,959.79,659.15
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,974.73,669.71
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,982.97,676.34
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,987.92,681.14
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,986.07,680.99
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,992.89,686.28
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,982.08,683.14
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,968.14,678.25
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,947.12,667.89
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,923.31,655.7
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,891.81,639.42
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,863.65,625.1
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,820.31,599.38
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,775.69,572.3
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,722.52,539.37
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,669.01,505.24
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,600.84,459.33
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,534.13,412.69
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,449.7,350.65
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,376.71,294.05
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,284.64,219.61
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,200.92,148.1
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,100.79,26.5
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,11.82,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.38,6.97
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,31.31,20.18
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.92,29.79
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,48.65,35.82
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,53.49,40.02
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,57.19,43.07
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,60.7,45.83
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,96.87,75.71
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,143.81,113.66
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,96.88,74.7
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,73.99,55.62
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,119.86,63.62
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,168.59,92.89
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,218.9,130.12
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,270.83,171.48
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,333.41,227.94
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,378.81,267.23
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,410.8,288.6
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,484.22,341.46
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,509.22,360.33
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,527.36,371.36
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,587.52,416.38
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,675.25,479.8
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,716.05,506.97
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,754.33,532.18
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,791.2,556.12
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,826.3,578.88
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,857.92,598.69
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,887.4,617.1
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,912.6,633.17
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,934.95,647.56
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,951.95,659.76
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,965.77,670.14
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,974.4,676.49
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,979.76,681.01
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,979.35,682.13
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,987.28,688.62
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,770.66,550.41
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,519.44,374.92
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,743.03,539.12
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,920.59,658.93
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,890.02,640.84
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,857.14,622.8
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,776.65,571.66
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,683.48,510.56
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,391.1,300.23
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,96.41,70.32
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,81.24,58.92
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,65.96,46.96
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,52.16,36.07
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,38.83,25.35
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,27.32,15.93
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,15.83,6.4
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,7.9,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,11.37,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.6,6.07
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,30.17,19.27
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.43,28.67
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,47.42,34.94
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,52.72,39.54
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,70.19,54.27
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,86.82,67.98
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,74.29,57.13
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,61.41,46.07
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,62.25,46.5
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,74.15,56.03
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,119.43,64.16
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,167.52,92.84
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,234.4,148.83
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,293.72,199.64
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,321.36,217.22
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,379.76,259.43
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,430.65,300.35
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,481.58,340.34
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,530.85,377.66
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,579.61,413.5
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,626.13,447.38
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,671.51,479.67
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,713.17,508.07
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,752.76,534.3
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,790.17,558.71
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,825.81,581.93
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,857.54,601.41
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,887.1,619.48
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,911.92,635.37
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,933.85,649.57
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,951.31,662.11
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,965.6,672.82
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,974.24,679.67
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,979.59,684.67
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,985.96,690.45
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,978.09,687.46
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,966.9,683.97
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,952.61,678.58
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,931.86,667.66
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,908.35,654.97
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,883.19,640.51
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,850.13,620.77
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,504.44,381.75
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,124.48,91.01
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,73.49,52.33
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,27.32,16.14
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,23.33,13.07
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,19.36,9.93
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,15.38,6.75
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,11.42,3.52
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,7.9,0.62
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.38,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.19,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,10.91,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.83,5.12
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,29.42,18.54
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,39.7,27.89
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,47.06,34.46
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,52.78,39.41
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,56.5,42.49
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,60.03,45.28
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,60.74,45.52
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,61.44,45.72
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,62.27,46.13
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,72.98,54.63
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,118.36,63.38
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,166.49,91.9
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,216.05,128.69
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,267.29,170.09
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,318.65,212.46
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,377.41,259.92
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,428.12,300.64
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,478.94,340.26
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,527.9,377.46
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,576.22,412.98
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,622.34,446.82
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,667.35,479.04
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,709.9,507.85
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,751.0,534.58
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,788.64,558.21
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,824.45,580.46
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,856.3,600.41
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,885.91,618.9
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,911.21,634.23
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,933.64,647.76
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,950.64,657.97
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,964.45,666.31
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,973.56,671.88
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,979.4,675.59
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,980.4,676.5
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,978.08,675.56
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,968.54,670.39
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,955.88,663.5
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,947.63,660.08
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,925.63,648.21
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,895.35,632.6
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,862.74,615.4
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,823.06,592.15
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,781.7,567.5
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,735.61,539.5
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,684.49,507.43
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,623.26,466.41
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,563.0,424.8
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,486.89,371.6
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,414.18,317.4
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,322.6,245.34
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,238.67,174.32
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,115.38,25.53
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,10.46,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,18.03,4.1
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.41,18.44
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,40.43,28.49
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,47.65,34.95
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,55.24,41.5
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,59.22,44.79
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,63.0,47.77
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,64.62,48.76
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,66.14,49.62
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,67.07,50.08
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,69.65,51.89
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,121.19,66.52
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,168.05,93.82
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,217.12,129.95
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,268.02,170.73
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,318.51,212.13
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,370.18,254.27
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,426.66,298.94
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,476.94,338.04
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,525.89,375.02
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,574.31,410.41
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,620.36,444.0
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,665.36,476.02
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,707.72,504.8
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,748.59,531.79
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,785.56,555.22
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,820.73,577.37
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,852.81,597.43
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,882.73,616.08
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,908.41,632.06
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,931.28,646.33
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,948.31,657.07
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,962.17,665.99
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,970.86,671.34
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,976.29,674.85
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,974.96,674.37
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,982.07,679.25
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,971.85,673.57
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,958.51,666.28
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,937.24,654.23
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,913.23,640.6
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,882.5,624.07
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,855.03,609.55
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,811.91,584.02
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,767.52,557.38
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,715.05,524.58
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,662.22,490.82
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,596.57,447.54
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,532.21,403.62
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,448.1,343.22
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,375.69,288.24
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,286.47,218.0
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,205.39,149.61
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,102.16,19.59
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.01,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.26,3.16
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,28.29,17.52
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,38.98,27.25
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,46.34,33.83
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,52.09,38.82
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,55.85,41.94
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,59.41,44.77
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,60.52,45.35
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,61.57,45.86
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,62.74,46.53
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,71.44,53.4
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,116.64,62.58
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,164.73,90.35
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,214.63,126.89
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,266.29,168.13
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,325.01,215.76
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,376.73,258.11
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,427.93,300.01
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,479.25,341.02
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,528.71,378.88
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,577.66,415.15
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,624.76,449.92
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,670.74,483.0
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,712.81,511.72
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,752.99,538.24
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,791.16,562.88
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,827.56,586.22
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,859.61,605.38
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,889.46,623.01
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,914.97,639.15
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,937.6,653.52
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,955.77,665.5
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,970.77,675.64
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,979.59,681.71
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,985.1,685.9
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,985.78,687.24
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,983.17,686.71
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,972.77,681.46
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,970.4,681.45
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,950.33,670.33
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,927.44,657.6
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,897.28,641.84
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,864.77,624.38
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,823.43,599.5
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,785.64,576.69
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,734.37,545.11
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,682.66,512.38
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,618.0,469.44
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,554.57,425.67
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,476.67,369.48
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,402.25,312.24
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,304.03,233.53
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,220.05,161.22
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,108.38,18.1
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,10.46,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,18.04,2.87
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,30.2,19.04
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.98,29.74
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,47.7,34.97
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,53.79,40.26
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,57.86,43.65
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,61.72,46.72
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,62.01,46.7
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,62.33,46.69
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,63.46,47.34
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,71.63,53.79
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,115.96,62.75
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,163.93,90.44
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,213.85,127.19
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,265.41,168.67
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,324.65,217.1
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,376.78,260.15
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,427.79,301.71
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,478.86,342.21
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,528.03,380.16
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,576.5,416.43
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,623.4,451.3
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,669.19,484.49
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,712.69,514.65
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,755.15,542.77
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,792.78,567.21
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,828.45,590.24
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,860.84,611.05
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,890.91,630.31
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,916.56,646.73
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,939.28,661.33
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,956.54,672.86
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,970.56,682.49
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,979.81,689.24
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,985.73,694.07
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,982.49,693.27
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,976.08,690.64
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,866.46,620.57
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,714.7,515.18
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,626.6,455.6
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,520.11,381.35
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,711.92,525.71
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,855.11,627.79
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,817.59,603.96
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,773.81,576.6
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,722.01,543.74
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,669.82,509.76
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,604.75,464.5
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,540.96,418.7
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,462.83,360.51
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,383.53,298.54
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,291.9,224.38
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,208.98,152.8
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,103.24,13.62
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.91,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,11.44,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,27.07,16.39
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,42.12,29.84
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,60.03,45.39
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,77.74,60.52
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,94.61,74.61
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,106.74,84.42
