Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,101.75,79.84
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,98.57,76.76
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,120.06,93.94
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,149.73,117.44
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,189.18,133.51
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,235.96,167.19
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,254.09,173.43
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,288.99,194.91
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,333.28,233.49
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,374.09,267.43
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,404.33,288.26
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,475.67,341.53
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,525.01,379.75
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,573.8,416.47
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,596.29,432.04
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,607.82,437.96
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,672.53,486.18
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,747.57,540.99
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,752.54,539.65
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,742.07,527.54
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,816.14,581.44
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,884.21,626.33
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,910.11,642.37
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,933.18,656.89
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,873.66,616.94
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,777.01,547.81
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,895.95,633.38
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,980.76,688.9
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,985.27,692.01
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,975.79,687.11
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,840.24,600.04
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,687.46,494.13
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,700.83,507.13
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,710.98,517.13
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,579.89,426.62
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,433.6,322.23
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,379.54,284.75
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,308.43,233.41
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,216.11,163.82
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,115.76,85.7
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,97.57,71.8
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,79.18,57.44
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,62.25,44.09
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,45.04,30.26
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,30.43,18.34
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,16.72,6.98
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,8.35,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.01,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.28,0.9
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.7,17.72
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,39.79,27.88
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,46.99,34.36
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,52.31,39.0
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,56.06,42.12
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,59.63,44.95
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,95.76,74.86
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,142.05,112.38
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,153.75,121.13
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,153.91,120.54
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,189.08,133.86
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,234.65,165.63
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,223.93,144.98
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,262.63,165.62
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,305.47,211.39
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,330.55,238.58
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,376.45,267.3
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,477.14,338.48
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,526.62,375.87
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,575.37,411.74
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,590.03,421.55
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,596.98,423.98
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,628.11,444.96
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,664.62,468.91
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,742.55,525.55
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,823.65,581.1
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,855.68,599.98
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,885.51,617.75
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,911.04,634.09
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,933.72,648.74
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,951.5,660.43
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,966.1,670.3
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,975.03,676.81
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,980.65,681.45
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,979.97,682.77
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,976.04,682.23
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,795.26,565.88
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,568.19,407.56
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,767.26,552.94
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,920.72,656.83
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,785.11,569.86
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,622.18,457.86
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,708.92,524.48
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,773.69,570.88
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,651.22,488.62
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,528.24,401.81
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,472.65,363.27
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,417.87,323.59
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,355.0,275.58
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,279.36,216.46
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,207.88,158.33
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,141.03,101.09
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,67.85,1.36
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,9.55,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.5,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.55,16.73
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,38.29,26.61
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,45.35,32.96
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,50.76,37.69
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,54.2,40.55
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,57.48,43.15
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,56.95,42.46
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,56.55,41.87
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,63.71,47.55
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,64.93,48.25
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,106.51,55.78
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,155.5,82.84
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,206.24,119.23
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,266.93,166.42
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,319.05,208.43
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,371.89,250.6
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,423.91,291.31
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,475.98,330.65
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,526.02,367.13
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,575.37,401.68
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,622.87,434.63
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,669.21,465.82
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,712.39,494.08
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,753.68,520.07
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,791.34,542.77
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,827.06,564.12
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,859.51,584.09
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,889.64,602.66
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,915.4,618.65
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,938.25,633.0
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,955.65,643.65
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,969.83,652.49
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,979.27,659.3
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,985.4,664.33
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,977.4,661.85
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,978.62,665.07
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,967.67,662.96
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,953.59,658.98
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,930.28,647.83
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,910.74,638.92
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,879.1,623.43
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,845.28,606.23
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,800.13,579.84
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,753.78,552.03
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,699.67,518.76
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,645.29,484.27
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,577.08,438.59
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,504.64,387.78
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,426.91,329.7
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,353.55,272.52
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,264.21,200.92
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,182.85,131.37
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,80.59,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.1,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.71,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.55,16.56
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,39.02,27.06
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,46.66,33.82
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,54.86,40.79
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,58.85,44.1
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,62.66,47.09
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,65.02,48.69
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,67.21,50.08
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,68.1,50.48
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,68.85,50.76
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,108.78,58.62
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,163.92,89.94
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,212.35,123.57
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,262.63,162.04
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,322.72,215.33
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,367.09,253.4
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,402.39,276.58
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,467.62,323.13
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,516.74,359.7
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,565.18,394.85
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,611.98,428.58
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,657.91,460.97
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,698.18,489.18
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,738.39,516.86
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,774.87,540.93
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,809.65,563.33
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,848.36,586.93
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,877.86,604.62
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,903.18,621.92
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,925.63,637.6
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,941.38,647.96
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,953.88,656.51
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,962.05,663.93
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,966.96,669.54
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,961.75,668.15
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,953.31,664.93
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,625.27,451.6
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,232.39,168.06
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,311.07,227.72
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,378.54,277.49
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,233.7,172.5
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,88.1,62.52
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,62.83,43.47
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,37.97,24.28
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,22.92,12.55
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,7.92,0.67
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.59,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.27,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.95,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.63,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.75,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.88,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.44,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,8.64,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.91,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.54,16.63
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.76,27.93
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,48.09,35.42
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,56.14,42.42
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,62.06,47.5
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,66.48,51.16
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,69.38,53.33
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,72.05,55.26
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,73.38,56.02
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,74.52,56.64
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,112.77,64.6
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,160.21,91.52
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,208.18,126.3
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,264.78,171.27
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,314.59,212.36
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,365.36,254.19
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,415.02,295.04
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,465.13,335.31
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,514.37,373.19
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,563.37,409.68
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,609.47,443.96
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,654.76,476.82
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,697.55,506.16
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,738.92,533.78
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,777.11,559.7
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,813.66,583.22
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,845.11,602.07
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,874.28,619.35
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,899.94,635.6
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,922.79,650.12
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,939.38,660.76
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,952.79,669.56
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,960.5,674.94
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,964.95,678.46
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,958.78,676.0
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,957.24,676.67
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,944.81,671.44
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,929.42,664.49
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,905.39,651.17
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,878.87,636.24
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,845.09,616.07
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,809.28,594.43
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,763.67,565.92
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,716.88,536.18
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,643.28,486.97
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,578.7,442.84
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,521.14,402.15
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,465.13,361.17
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,389.22,303.85
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,317.42,247.41
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,219.34,168.87
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,141.64,102.14
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,67.71,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,7.73,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.0,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,29.97,18.46
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,45.48,32.56
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,54.61,40.75
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,64.62,49.38
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,78.72,61.16
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,102.52,80.69
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,119.2,93.92
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,135.71,106.76
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,97.8,75.37
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,87.01,66.25
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,119.86,70.84
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,163.94,94.53
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,235.93,155.97
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,300.37,212.3
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,279.06,200.68
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,252.92,184.39
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,326.01,233.03
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,463.89,330.84
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,512.05,367.37
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,560.54,403.7
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,607.14,438.4
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,652.94,471.8
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,693.84,499.79
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,731.89,525.16
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,768.6,550.45
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,803.8,574.21
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,755.78,536.86
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,683.05,482.35
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,801.55,568.85
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,914.27,646.5
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,931.11,657.44
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,944.86,667.28
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,952.02,672.74
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,955.95,676.33
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,719.63,518.52
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,426.53,308.7
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,705.3,515.21
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,934.1,673.44
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,911.27,658.68
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,885.87,644.06
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,853.4,625.71
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,818.87,605.78
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,775.35,578.21
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,730.48,549.33
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,529.32,405.45
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,316.71,244.33
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,275.04,213.36
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,233.72,181.45
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,190.16,147.22
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,147.15,112.51
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,90.68,66.49
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,46.07,29.07
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,20.5,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.19,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.17,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.91,14.31
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,36.51,25.03
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,42.24,30.29
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,47.78,35.15
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,50.97,37.82
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,54.03,40.25
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,55.06,40.81
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,56.06,41.3
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,63.18,46.92
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,64.42,47.65
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,101.66,54.03
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,151.24,80.74
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,201.37,116.35
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,261.4,163.41
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,313.22,205.92
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,365.73,249.01
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,417.24,291.29
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,468.81,332.69
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,518.88,371.36
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,568.26,408.37
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,615.32,443.47
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,661.25,476.96
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,704.27,506.88
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,745.57,534.82
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,783.87,560.1
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,820.3,584.07
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,670.2,480.15
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,470.53,334.81
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,709.58,509.88
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,930.4,657.88
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,947.33,667.78
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,961.04,677.24
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,792.03,564.94
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,572.3,408.5
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,789.68,566.67
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,972.93,689.57
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,962.59,682.86
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,949.14,675.73
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,928.08,663.8
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,904.23,650.16
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,878.38,636.52
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,844.55,617.47
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,737.25,546.85
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,626.33,469.88
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,637.09,482.52
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,649.16,493.57
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,580.16,445.91
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,506.33,393.26
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,426.65,332.87
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,351.61,273.53
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,258.0,197.59
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,173.53,123.95
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,75.49,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.19,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,14.76,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,27.19,16.04
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,39.83,27.78
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,47.08,34.37
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,55.18,41.41
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,59.56,45.08
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,63.73,48.43
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,64.97,49.2
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,66.15,49.89
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,67.1,50.38
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,67.92,50.75
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,108.77,61.24
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,155.86,85.98
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,205.38,120.94
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,256.8,161.37
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,307.79,203.15
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,359.99,245.92
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,417.83,292.04
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,469.36,332.56
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,518.93,370.57
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,568.15,407.17
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,614.83,441.84
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,660.39,474.91
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,702.29,503.78
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,741.83,530.38
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,778.96,555.13
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,814.32,578.06
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,846.59,598.0
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,876.75,616.5
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,902.25,633.01
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,924.97,647.83
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,942.37,659.72
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,956.62,669.79
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,873.48,615.52
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,750.35,529.69
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,871.83,617.79
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,973.21,685.66
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,962.41,680.72
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,948.5,674.72
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,727.09,527.86
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,475.4,347.63
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,679.79,501.55
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,842.41,616.94
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,693.42,516.13
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,542.42,408.28
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,605.79,459.19
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,648.57,492.71
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,583.6,446.82
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,519.75,400.88
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,434.27,337.31
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,360.1,279.39
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,269.06,205.58
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,186.37,132.7
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,89.98,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,7.73,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,13.97,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.42,15.22
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,39.07,26.98
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,46.71,33.88
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,54.12,40.33
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,59.59,44.92
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,63.76,48.25
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,65.35,49.32
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,66.87,50.29
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,67.78,50.73
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,68.56,51.07
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,100.93,55.56
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,155.44,85.75
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,204.29,119.93
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,255.05,159.64
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,306.39,201.4
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,359.07,244.2
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,416.34,289.54
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,467.36,329.25
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,516.79,366.61
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,565.87,402.45
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,613.1,436.91
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,659.28,469.76
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,703.97,500.33
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,747.93,529.33
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,786.89,554.26
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,823.88,577.84
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,857.12,597.72
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,888.04,616.04
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,915.0,633.16
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,939.06,648.55
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,957.68,659.73
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,973.04,669.01
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,983.12,676.16
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,989.82,681.43
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,990.11,682.93
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,987.03,682.56
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,978.09,680.15
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,965.93,675.88
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,946.27,665.56
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,934.2,660.15
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,904.66,644.92
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,872.67,628.02
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,832.03,604.15
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,789.78,578.78
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,742.46,549.87
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,690.65,517.05
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,626.27,473.41
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,563.14,429.12
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,484.08,372.36
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,408.8,314.83
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,308.79,234.65
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,215.71,152.67
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,102.76,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.95,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.82,15.41
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.84,27.59
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,46.73,33.88
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,54.48,40.63
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,58.89,44.33
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,63.1,47.7
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,64.36,48.4
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,65.58,49.02
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,66.57,49.52
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,67.42,49.92
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,105.92,59.41
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,153.4,83.38
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,202.62,117.39
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,253.75,156.98
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,305.27,198.54
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,357.92,240.92
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,415.39,286.75
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,466.57,327.24
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,516.39,365.05
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,565.78,401.39
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,612.7,435.16
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,658.57,467.29
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,701.09,496.32
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,741.76,523.44
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,779.68,548.45
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,815.82,571.85
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,848.41,592.95
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,878.81,612.68
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,904.95,629.76
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,928.3,645.17
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,945.83,655.66
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,960.18,664.27
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,968.85,671.97
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,974.2,677.81
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,806.23,568.86
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,588.88,417.3
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,792.44,564.2
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,955.31,673.13
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,933.34,659.81
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,908.61,646.03
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,882.99,632.99
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,849.51,614.62
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,804.35,588.36
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,758.01,560.7
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,703.56,526.48
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,648.84,491.04
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,580.22,443.44
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,507.0,390.73
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,427.03,330.53
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,351.68,271.25
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,259.59,196.77
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,175.98,122.78
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,84.17,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
