Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.92,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,29.5,18.27
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,37.84,26.18
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,46.91,34.22
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,52.06,38.72
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,57.0,42.82
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,58.19,43.53
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,59.39,44.19
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,60.72,45.02
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,61.92,45.73
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,71.85,53.58
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,120.43,63.71
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,171.45,94.95
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,224.47,134.67
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,277.33,177.52
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,338.41,227.19
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,391.1,270.85
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,443.97,313.76
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,495.45,353.91
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,546.61,392.5
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,595.04,428.8
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,642.31,463.26
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,685.35,492.91
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,725.75,519.93
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,721.86,513.31
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,699.55,493.83
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,785.63,555.28
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,866.1,608.22
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,891.58,623.56
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,914.15,637.47
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,932.72,649.34
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,948.08,659.33
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,956.77,664.89
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,962.09,668.52
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,970.76,674.86
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,965.31,672.58
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,954.2,668.44
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,939.85,662.42
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,918.22,650.51
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,893.66,636.82
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,860.69,618.97
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,830.87,603.02
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,787.29,576.41
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,742.27,548.45
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,685.27,511.23
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,628.27,473.06
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,558.43,424.39
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,490.37,375.05
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,400.52,307.75
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,312.78,238.41
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,182.33,129.54
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,22.28,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.1,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.93,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,29.49,18.17
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,38.59,26.78
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,48.71,35.73
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,53.77,40.15
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,58.62,44.19
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,58.99,44.21
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,59.47,44.27
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,60.8,45.1
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,62.01,45.82
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,70.0,52.08
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,118.61,62.29
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,169.95,93.42
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,223.28,133.26
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,284.33,182.07
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,338.1,226.31
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,391.58,270.73
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,445.22,314.42
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,497.07,355.14
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,548.56,394.34
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,597.68,430.68
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,645.6,465.1
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,691.33,497.15
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,735.69,527.47
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,775.68,553.54
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,813.5,577.92
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,847.31,598.59
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,878.49,617.47
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,905.52,634.68
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,929.51,650.01
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,948.44,662.22
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,964.02,672.46
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,973.22,678.5
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,978.91,682.52
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,976.42,681.96
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,970.56,679.5
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,960.5,675.64
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,947.2,669.86
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,936.12,664.58
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,911.79,650.9
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,880.27,633.62
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,846.37,614.65
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,802.18,587.59
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,761.09,562.21
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,704.5,526.56
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,647.84,489.74
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,575.36,439.1
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,505.02,387.95
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,414.31,320.44
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,329.19,252.34
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,211.42,150.2
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,65.88,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.55,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,28.76,17.48
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,36.01,24.6
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,43.73,31.51
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,48.26,35.48
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,52.61,39.12
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,52.64,38.97
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,58.07,43.3
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,59.29,44.05
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,60.44,44.73
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,60.54,44.54
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,110.94,55.83
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,173.14,95.04
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,227.43,135.83
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,281.54,180.14
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,336.64,226.25
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,391.64,272.01
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,446.71,316.75
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,500.01,358.97
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,552.82,399.45
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,602.9,437.61
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,651.7,473.84
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,696.84,505.38
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,739.41,534.23
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,779.9,560.99
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,818.24,585.79
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,852.55,606.52
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,884.28,625.41
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,911.04,642.31
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,934.72,657.27
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,952.35,667.36
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,966.55,675.38
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,976.34,681.85
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,982.64,686.29
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,980.58,686.0
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,975.09,683.77
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,963.5,677.54
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,948.63,669.4
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,937.19,663.59
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,912.48,649.38
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,879.87,631.15
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,844.88,611.25
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,798.1,583.49
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,754.89,557.63
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,697.7,520.19
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,640.53,481.78
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,564.43,428.73
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,490.82,375.31
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,399.6,307.35
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,314.0,239.09
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,198.96,138.36
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,54.27,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,15.6,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,30.35,18.75
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,46.92,33.84
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,63.82,48.66
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,78.98,61.7
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,89.75,70.71
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,83.17,64.9
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,80.57,62.37
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,72.32,55.14
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,65.4,49.05
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,70.55,53.02
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,117.83,62.93
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,169.45,94.07
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,223.06,134.45
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,284.37,184.15
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,338.62,229.62
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,392.56,274.73
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,446.65,318.93
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,498.48,360.32
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,549.82,400.04
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,599.25,436.93
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,647.47,471.81
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,692.18,503.25
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,734.95,532.44
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,775.12,559.18
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,813.17,583.77
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,846.86,604.04
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,877.94,622.41
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,903.55,638.43
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,926.07,652.46
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,943.99,663.58
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,958.57,672.66
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,967.28,678.13
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,972.52,681.56
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,971.78,681.75
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,967.61,679.98
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,956.53,674.02
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,942.21,666.2
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,932.19,661.62
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,908.75,648.51
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,876.15,630.54
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,841.18,610.88
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,795.67,582.94
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,753.59,556.87
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,695.94,520.39
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,638.35,482.77
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,562.31,429.59
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,488.78,375.99
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,395.54,305.99
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,308.22,235.73
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,190.94,130.91
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,44.48,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,15.9,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,31.07,19.13
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,40.89,28.62
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,51.17,37.77
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,72.72,56.16
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,94.49,74.39
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,75.06,57.81
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,61.89,46.51
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,63.14,47.27
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,64.27,47.91
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,114.68,88.93
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,192.82,135.8
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,185.94,115.86
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,222.03,132.29
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,284.26,182.49
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,339.24,228.32
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,393.5,273.52
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,447.82,317.81
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,500.9,360.01
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,553.46,400.51
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,603.56,438.83
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,652.42,475.26
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,697.11,506.88
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,739.51,536.07
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,779.58,563.04
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,817.47,587.79
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,850.94,608.42
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,881.75,627.19
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,907.96,644.23
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,931.08,659.33
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,948.66,669.81
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,962.85,678.23
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,971.16,684.45
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,975.97,688.63
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,971.65,687.15
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,975.0,690.79
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,962.69,685.69
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,947.1,678.63
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,818.73,595.85
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,660.69,485.44
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,534.68,397.53
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,393.63,294.97
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,576.68,436.74
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,716.93,541.44
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,654.85,500.2
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,593.05,458.56
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,502.24,392.42
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,423.63,331.89
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,330.31,257.41
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,244.21,186.03
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,135.61,89.24
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,19.88,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,14.36,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,28.04,16.52
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,46.86,33.42
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,63.51,47.95
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,78.96,61.16
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,94.03,73.71
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,102.52,80.48
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,114.4,89.9
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,132.45,104.38
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,158.52,125.22
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,157.98,124.04
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,190.62,133.73
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,222.41,150.58
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,253.2,169.83
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,281.98,188.09
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,333.38,226.23
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,385.93,269.68
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,439.04,312.69
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,489.94,353.02
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,541.08,392.38
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,573.84,416.63
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,594.69,430.33
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,655.75,476.09
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,726.16,528.15
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,765.16,555.43
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,802.19,580.05
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,835.8,602.29
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,867.05,622.93
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,893.08,640.12
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,916.17,655.44
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,933.83,666.23
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,948.22,675.0
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,956.87,681.28
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,962.13,685.54
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,971.88,692.9
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,967.43,691.2
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,955.18,686.12
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,939.68,679.05
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,915.17,664.99
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,887.86,649.07
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,853.33,629.25
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,822.23,611.55
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,574.69,437.04
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,315.79,240.18
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,461.9,358.0
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,601.27,464.88
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,523.01,407.4
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,442.25,346.16
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,347.67,270.8
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,260.69,198.5
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,156.0,100.03
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,21.84,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,15.83,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,30.92,18.75
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,43.67,30.89
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,54.03,40.15
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,66.59,51.08
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,82.39,64.49
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,98.8,78.01
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,114.37,90.55
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,121.22,95.67
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,118.67,93.01
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,132.65,103.88
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,184.07,127.05
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,211.07,141.05
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,252.71,170.22
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,278.28,185.21
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,328.54,222.1
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,382.15,267.23
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,441.17,315.44
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,492.63,356.49
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,543.84,396.16
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,592.92,432.99
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,640.9,467.89
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,684.43,498.66
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,725.57,526.95
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,764.63,553.91
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,801.68,577.94
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,834.9,598.24
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,865.69,616.78
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,891.22,632.84
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,913.78,646.99
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,931.4,658.29
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,945.76,667.62
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,910.78,645.3
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,848.37,600.84
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,823.01,584.02
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,794.94,565.18
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,871.08,621.52
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,927.95,660.15
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,903.98,645.62
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,883.29,633.92
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,847.9,613.2
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,810.42,591.0
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,750.69,552.66
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,690.56,513.45
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,639.14,480.31
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,587.29,445.63
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,502.29,384.97
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,428.69,329.71
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,333.29,256.33
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,245.64,185.15
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,130.0,79.21
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,15.11,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.82,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,27.28,15.76
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,37.21,25.48
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,46.85,34.09
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,54.32,40.59
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,59.98,45.35
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,60.62,45.71
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,61.38,46.09
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,62.65,46.87
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,63.81,47.54
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,69.17,51.66
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,112.05,59.46
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,164.55,89.82
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,219.05,129.97
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,280.91,179.39
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,335.68,224.67
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,390.16,269.6
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,444.78,313.55
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,497.48,354.9
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,549.7,394.5
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,600.0,432.14
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,649.09,467.77
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,693.96,498.62
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,736.59,527.02
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,776.94,553.54
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,815.13,577.64
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,848.53,597.22
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,879.27,614.92
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,905.37,630.89
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,928.4,644.95
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,945.91,654.25
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,960.04,661.54
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,968.77,667.01
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,974.01,670.52
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,971.84,670.2
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,966.23,668.0
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,965.42,670.34
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,950.68,664.16
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,927.85,651.77
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,902.12,637.63
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,867.61,619.15
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,830.78,598.94
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,789.17,574.37
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,741.32,545.07
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,681.4,506.97
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,621.67,467.71
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,546.3,414.69
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,473.28,361.09
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,375.95,287.52
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,283.35,213.04
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,145.76,84.34
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,15.46,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,26.54,15.03
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,35.0,23.61
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,44.21,31.84
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,49.51,36.53
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,54.61,40.81
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,54.49,40.55
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,54.56,40.38
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,61.55,45.96
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,62.97,46.85
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,62.85,46.35
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,106.72,54.77
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,159.87,84.93
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,223.57,131.63
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,278.26,175.4
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,333.93,221.02
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,389.16,266.03
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,444.44,309.88
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,497.87,351.11
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,550.69,390.4
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,601.27,427.84
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,650.58,463.34
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,697.22,495.16
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,742.34,525.07
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,783.0,551.22
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,821.31,575.6
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,855.84,596.68
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,887.6,615.95
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,914.65,633.16
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,938.5,648.47
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,957.14,659.75
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,972.31,669.01
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,982.01,676.04
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,988.12,681.06
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,983.33,679.59
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,975.11,676.22
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,963.83,672.51
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,949.25,666.84
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,937.15,661.43
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,911.86,647.67
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,878.39,629.65
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,842.55,609.87
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,796.05,581.67
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,748.12,551.93
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,694.49,518.0
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,636.48,479.77
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,560.54,426.31
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,487.12,372.3
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,389.64,298.32
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,298.99,224.31
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,155.25,82.87
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,14.55,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,25.02,13.78
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,34.6,23.37
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,42.59,30.61
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,47.57,35.03
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,52.36,39.09
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,53.1,39.47
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,53.92,39.85
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,60.85,45.38
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,62.31,46.3
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,61.88,45.56
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,104.19,53.19
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,157.72,83.34
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,221.76,130.16
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,276.37,173.81
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,331.9,219.35
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,387.1,264.57
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,442.36,308.81
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,495.77,350.48
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,548.56,390.34
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,599.12,428.27
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,648.4,464.32
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,693.66,495.58
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,736.34,524.25
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,776.89,551.31
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,815.24,576.04
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,849.56,596.85
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,881.25,615.89
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,907.47,632.74
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,930.57,647.73
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,949.03,659.94
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,964.11,670.19
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,972.83,676.27
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,978.01,680.35
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,975.75,680.37
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,970.0,678.43
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,958.84,672.88
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,954.97,672.11
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,931.24,659.19
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,904.55,644.51
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,870.37,625.89
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,833.85,605.5
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,791.19,580.87
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,742.81,551.68
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,682.2,511.55
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,621.84,470.42
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,543.67,414.82
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,468.21,358.78
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,369.99,283.38
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,278.69,208.4
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,139.57,65.7
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
