Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,14.55,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,24.97,13.49
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,35.35,23.86
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,45.42,32.84
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,52.43,38.98
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,57.76,43.46
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,59.64,44.88
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,61.49,46.19
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,103.65,80.78
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,156.83,123.4
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,170.27,133.04
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,199.74,142.05
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,223.68,155.03
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,262.31,181.38
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,272.68,180.59
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,322.92,213.57
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,383.15,262.38
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,436.6,305.46
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,488.45,345.63
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,539.72,384.02
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,589.26,419.92
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,637.74,453.9
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,682.21,484.42
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,724.77,512.89
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,764.34,539.47
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,801.82,563.46
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,835.44,584.92
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,866.49,604.74
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,750.84,527.49
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,589.44,413.95
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,781.19,550.39
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,945.68,657.08
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,954.17,662.1
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,959.24,666.51
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,956.89,666.9
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,961.93,672.1
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,949.96,667.74
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,934.73,661.53
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,910.41,648.54
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,883.25,633.68
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,848.0,614.66
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,816.0,597.47
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,765.99,566.42
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,715.04,534.03
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,653.29,493.39
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,591.93,451.64
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,509.27,392.42
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,429.68,332.22
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,328.38,252.42
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,240.21,178.54
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,122.17,46.8
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,14.55,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,25.0,13.31
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,34.24,22.91
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,44.39,31.96
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,50.08,36.99
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,55.54,41.59
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,55.69,41.48
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,56.02,41.44
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,57.57,42.47
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,65.21,48.5
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,64.63,47.71
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,103.61,54.06
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,156.38,83.05
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,211.11,122.38
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,273.82,171.63
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,328.98,216.37
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,383.76,260.62
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,438.66,303.77
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,491.78,344.45
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,544.35,383.29
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,594.75,420.47
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,643.94,455.82
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,689.41,486.78
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,732.83,515.56
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,773.84,542.34
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,812.66,566.9
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,847.02,587.84
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,878.71,607.05
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,905.8,624.21
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,929.79,639.55
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,947.69,651.8
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,962.15,662.12
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,971.25,668.83
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,976.82,673.59
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,972.26,672.33
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,964.28,669.19
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,962.48,669.56
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,947.01,661.55
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,923.96,649.45
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,898.0,635.54
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,862.79,616.12
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,825.27,595.01
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,781.19,568.0
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,731.29,536.61
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,669.79,497.07
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,608.66,456.39
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,526.96,398.67
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,448.32,340.5
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,348.33,264.14
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,254.33,187.12
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,126.95,35.1
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,13.64,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,23.45,11.95
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,33.89,22.6
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,45.34,32.75
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,62.54,47.39
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,87.59,68.17
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,68.15,51.61
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,61.65,45.87
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,63.26,46.93
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,64.73,47.85
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,65.95,48.44
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,111.49,61.1
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,162.27,88.49
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,215.21,126.04
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,269.05,168.16
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,323.94,212.18
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,377.44,254.85
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,431.29,296.72
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,487.81,338.99
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,539.04,376.27
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,587.97,411.58
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,635.79,445.11
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,680.24,475.02
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,723.04,503.09
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,762.19,529.53
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,799.19,553.29
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,831.85,574.31
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,861.88,593.76
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,886.89,610.18
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,908.87,624.86
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,882.14,609.09
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,829.49,573.03
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,714.52,498.36
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,591.99,416.17
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,566.77,401.15
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,540.21,384.42
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,400.68,289.08
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,261.36,189.73
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,239.51,174.7
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,217.49,159.07
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,344.57,256.19
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,438.0,326.98
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,378.88,284.98
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,320.34,242.93
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,281.27,214.77
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,242.09,185.69
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,183.23,140.46
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,139.42,105.7
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,95.42,69.89
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,51.05,33.23
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,23.1,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.46,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,10.54,2.2
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,22.01,12.79
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,33.51,22.89
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,47.23,34.74
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,60.4,45.9
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,93.15,73.21
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,124.57,98.78
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,136.33,107.79
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,144.27,113.61
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,156.43,122.76
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,185.31,131.96
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,221.02,153.24
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,260.87,180.39
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,291.9,206.38
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,325.29,233.51
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,320.3,232.12
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,315.47,229.93
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,394.83,285.48
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,525.85,378.77
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,572.27,413.1
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,618.21,446.77
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,661.27,477.03
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,703.31,505.93
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,741.51,532.5
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,778.01,557.58
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,809.49,578.96
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,838.52,598.58
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,862.04,614.63
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,882.71,628.59
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,851.56,606.31
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,813.96,579.58
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,546.85,397.98
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,243.39,177.27
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,483.53,356.87
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,719.22,522.52
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,655.39,478.48
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,572.4,422.2
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,449.85,334.81
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,309.55,231.32
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,383.02,289.71
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,435.89,332.12
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,287.6,220.21
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,117.43,87.15
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,99.31,73.54
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,81.01,59.34
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,63.04,45.11
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,44.77,30.36
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,29.98,18.22
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,15.83,6.42
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,7.91,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,7.73,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,14.96,5.33
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,31.49,20.72
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,47.38,34.73
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,65.36,50.31
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,83.12,65.4
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,105.76,84.26
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,121.97,97.39
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,143.05,114.3
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,154.92,123.36
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,169.82,134.8
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,196.47,144.22
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,226.76,164.61
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,256.02,186.25
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,279.79,204.65
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,311.52,228.93
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,328.82,242.46
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,344.63,254.66
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,380.6,281.19
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,429.48,317.26
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,432.85,319.98
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,437.25,323.17
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,451.95,333.42
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,466.45,343.42
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,461.14,339.51
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,454.19,334.41
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,502.98,370.66
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,560.92,413.14
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,513.47,379.36
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,469.3,347.67
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,453.23,336.35
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,436.1,324.18
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,493.2,368.48
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,567.43,424.7
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,571.45,428.9
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,574.44,432.66
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,438.24,332.41
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,266.62,202.3
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,365.83,281.09
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,467.09,359.86
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,427.66,331.49
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,387.54,302.53
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,364.04,286.0
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,339.15,268.1
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,301.22,239.72
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,262.68,210.09
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,219.14,174.9
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,175.61,138.77
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,126.17,96.97
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,76.92,53.82
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,36.32,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.37,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,12.31,3.24
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,25.56,15.79
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,38.76,27.49
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,53.92,40.82
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,68.93,53.83
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,54.33,41.23
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,37.93,27.03
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,31.31,21.24
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,24.7,15.49
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,90.79,71.36
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,150.32,115.22
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,144.37,110.11
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,137.3,104.27
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,151.58,115.2
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,166.25,126.45
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,146.08,110.44
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,124.76,93.51
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,132.74,99.45
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,140.99,105.6
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,180.23,136.13
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,220.05,166.95
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,185.44,140.02
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,149.73,112.18
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,136.84,102.07
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,123.64,91.7
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,141.07,105.4
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,158.78,119.32
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,141.72,105.98
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,124.37,92.4
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,122.67,91.14
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,120.94,89.85
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,101.41,74.78
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,81.88,59.58
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,116.19,86.95
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,151.41,115.02
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,92.74,68.68
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,36.29,23.58
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,38.48,25.43
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,40.68,27.3
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,55.29,39.24
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,69.93,51.27
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,89.12,67.06
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,111.27,85.33
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,93.63,71.22
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,75.82,56.77
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,59.47,43.3
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,42.86,29.44
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,28.66,17.45
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,14.95,5.66
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,7.47,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.46,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,10.54,1.78
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,21.57,12.4
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,32.63,22.25
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,45.92,33.94
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,58.73,45.07
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,45.45,33.6
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,31.74,21.71
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,77.01,60.32
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,117.83,94.59
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,130.73,105.03
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,144.21,110.71
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,145.44,111.3
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,146.22,111.61
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,149.02,113.52
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,151.82,115.46
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,130.67,98.61
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,108.52,80.97
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,141.32,106.5
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,174.57,132.14
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,199.65,151.52
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,225.16,171.17
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,220.16,167.24
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,214.98,163.22
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,214.09,162.52
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,213.09,161.74
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,165.9,125.06
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,117.82,87.41
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,144.42,108.42
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,171.47,129.72
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,130.89,97.99
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,90.1,65.89
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,77.87,56.43
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,65.76,47.0
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,103.29,77.02
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,141.96,107.9
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,124.31,94.07
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,106.61,80.15
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,70.46,51.36
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,35.36,23.11
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,33.56,21.8
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,31.77,20.48
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,22.48,12.9
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,13.2,5.29
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,10.99,3.48
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,8.79,1.66
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.02,0.18
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.26,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.51,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.75,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.91,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,10.46,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,20.08,8.33
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,37.31,25.84
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,54.29,41.2
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,72.26,57.22
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,89.86,72.65
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,87.91,70.75
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,87.81,70.33
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,104.41,84.28
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,120.78,97.89
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,156.38,127.35
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,181.15,139.87
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,218.36,166.23
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,251.93,189.79
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,249.15,189.72
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,235.72,180.86
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,241.66,185.33
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,247.21,189.49
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,275.93,211.1
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,298.47,227.81
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,265.37,202.3
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,222.58,169.21
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,232.11,176.54
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,241.77,183.94
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,435.11,334.53
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,643.3,491.66
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,562.23,428.41
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,467.98,354.98
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,549.06,418.12
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,626.7,478.04
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,739.66,565.66
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,857.73,655.31
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,913.4,700.05
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,943.04,721.37
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,936.78,717.57
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,937.84,719.3
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,712.08,554.91
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,436.22,339.76
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,678.32,534.18
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,856.77,669.91
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,824.46,647.07
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,785.48,620.11
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,739.32,587.69
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,691.93,553.8
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,629.23,507.5
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,567.19,460.26
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,490.5,399.63
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,416.71,338.29
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,312.76,249.7
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,215.61,155.75
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,78.71,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,11.37,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,19.64,7.65
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,29.87,19.5
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,38.89,27.82
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,44.45,32.88
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,49.78,37.53
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,52.81,40.03
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,55.7,42.31
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,57.28,43.4
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,64.92,49.6
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,66.09,50.3
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,97.56,54.68
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,149.47,82.21
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,203.42,121.91
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,258.07,167.27
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,320.86,220.77
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,374.92,268.27
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,429.14,315.38
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,482.12,359.98
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,534.48,402.87
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,583.75,443.1
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,631.77,481.43
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,674.69,513.75
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,717.28,544.8
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,689.82,520.41
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,637.82,477.03
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,671.27,501.35
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,705.15,525.59
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,605.77,451.94
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,494.43,368.32
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,370.54,277.41
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,233.74,174.46
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,435.56,329.65
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,622.75,469.21
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,654.86,493.55
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,669.8,506.33
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,796.62,604.56
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,900.54,680.13
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,881.64,667.49
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,854.26,649.59
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,816.18,624.69
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,776.16,598.21
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,725.92,562.85
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,674.76,526.55
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,608.65,479.32
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,543.32,431.15
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,451.48,360.58
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,371.89,295.84
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,269.87,210.95
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,177.26,121.98
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,59.89,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,11.82,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,20.4,7.73
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,31.34,20.71
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,43.33,31.63
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,49.48,37.23
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,55.39,42.38
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,58.16,44.63
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,60.83,46.7
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,62.87,48.17
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,64.77,49.48
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,71.93,55.08
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,101.3,57.99
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,153.5,85.17
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,207.87,124.62
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,262.7,169.42
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,318.84,217.1
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,380.6,269.67
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,435.71,316.6
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,488.9,360.39
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,541.72,402.59
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,591.85,442.3
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,640.77,480.0
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,687.4,514.25
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,732.44,546.43
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,773.18,575.2
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,811.65,600.86
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,785.42,578.5
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,736.26,538.16
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,837.96,614.34
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,927.53,675.47
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,944.84,686.39
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,958.66,695.56
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,967.03,701.28
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,971.82,704.82
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,969.56,703.92
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,963.75,700.9
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,960.67,700.96
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,944.13,692.26
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,920.75,678.12
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,894.34,662.05
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,858.11,639.71
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,819.57,615.6
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,771.84,583.58
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,727.84,553.68
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,663.85,510.85
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,600.48,466.78
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,520.47,407.24
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,443.57,347.05
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,333.48,258.14
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,231.08,154.45
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,85.89,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
