Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,10.91,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,18.86,6.29
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,30.61,20.17
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,43.44,31.85
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,50.02,37.86
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,56.32,43.37
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,60.57,46.8
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,64.58,49.9
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,66.81,51.5
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,68.87,52.92
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,70.61,53.96
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,100.18,57.99
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,159.45,90.36
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,213.17,128.4
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,267.63,172.12
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,323.06,218.24
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,377.4,264.03
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,432.14,309.37
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,485.66,352.13
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,538.71,393.15
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,556.36,406.97
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,559.83,408.29
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,632.46,462.64
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,722.45,528.08
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,761.78,554.64
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,799.1,579.6
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,832.3,600.1
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,863.06,618.3
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,732.13,526.46
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,563.24,405.08
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,759.5,547.25
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,939.16,666.52
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,803.66,574.35
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,630.67,453.99
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,551.08,400.33
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,452.39,331.33
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,470.95,346.11
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,471.46,347.74
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,521.01,386.22
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,585.25,433.76
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,687.11,508.92
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,769.17,566.53
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,716.56,531.75
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,663.01,497.01
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,594.43,451.55
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,521.53,401.08
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,438.63,340.06
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,360.06,278.89
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,258.58,197.06
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,161.04,99.89
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,54.86,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,10.91,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,19.54,6.12
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,34.33,23.16
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,49.3,36.71
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,59.85,46.15
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,69.96,54.89
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,76.69,60.48
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,83.09,65.62
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,87.24,68.59
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,89.78,70.14
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,90.94,70.52
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,116.85,72.86
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,165.87,97.64
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,217.58,133.34
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,269.91,173.99
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,323.71,217.11
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,376.64,260.21
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,430.37,303.23
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,482.74,343.64
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,538.24,384.87
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,586.49,420.47
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,633.96,454.55
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,679.39,486.38
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,723.56,516.58
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,762.45,542.15
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,799.32,565.83
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,833.3,586.4
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,864.9,604.69
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,889.68,619.92
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,911.37,633.35
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,928.34,644.81
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,941.99,654.42
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,947.58,659.29
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,949.64,662.26
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,944.28,660.84
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,942.59,661.92
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,926.37,654.65
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,906.99,645.63
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,879.35,630.76
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,848.96,614.06
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,807.82,590.17
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,764.77,564.68
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,711.35,530.99
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,656.99,495.78
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,580.8,445.26
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,513.53,398.82
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,430.09,336.22
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,351.0,273.77
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,249.86,191.31
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,149.92,87.04
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,50.7,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,10.91,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.8,5.05
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.61,22.5
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,47.87,35.46
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,57.38,44.01
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,66.5,51.92
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,72.3,56.62
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,78.31,61.32
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,81.35,63.52
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,84.16,65.5
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,85.58,66.14
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,111.02,68.53
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,160.2,93.09
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,211.91,128.99
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,264.92,170.66
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,319.15,214.76
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,372.04,258.25
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,430.53,304.94
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,481.95,344.97
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,532.96,383.39
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,581.25,419.52
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,628.74,454.1
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,672.34,484.02
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,713.87,511.67
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,752.83,538.18
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,789.87,562.95
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,821.14,584.13
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,849.79,602.84
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,873.39,617.81
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,893.98,630.96
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,914.95,645.04
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,926.93,653.59
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,931.61,657.23
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,932.86,658.95
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,920.56,652.92
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,904.87,644.96
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,885.41,634.89
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,862.94,622.94
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,832.16,604.85
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,798.84,585.04
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,747.98,553.49
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,703.32,525.73
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,647.18,488.11
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,590.99,449.48
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,521.13,401.41
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,453.03,352.56
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,370.77,290.08
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,278.73,217.59
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,187.84,142.59
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,94.06,46.99
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,32.86,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,9.1,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,16.4,3.02
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,35.94,24.29
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,54.75,41.13
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,70.19,54.74
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,85.11,67.52
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,100.68,80.47
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,115.49,92.43
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,119.59,95.28
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,115.23,91.13
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,116.66,91.61
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,136.66,92.19
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,182.89,116.15
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,233.95,150.57
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,284.98,194.88
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,328.62,232.75
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,363.82,260.14
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,397.84,286.15
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,430.03,310.54
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,461.67,334.07
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,501.35,362.77
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,543.3,392.73
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,575.51,414.68
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,607.73,436.33
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,654.32,469.43
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,706.23,505.72
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,766.2,548.43
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,829.14,592.68
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,851.45,607.66
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,870.92,621.16
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,831.15,594.03
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,788.08,564.67
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,802.62,576.29
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,814.73,585.94
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,844.87,608.55
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,877.44,632.49
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,844.79,613.47
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,802.86,588.84
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,716.75,530.63
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,613.41,459.46
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,646.6,487.13
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,656.35,497.84
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,592.12,452.57
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,512.75,396.08
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,459.25,358.72
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,406.26,319.95
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,327.05,258.17
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,251.31,196.83
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,165.36,125.08
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,73.18,29.47
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,25.43,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,8.64,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,15.62,1.95
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,34.5,23.09
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,52.69,39.36
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,67.87,52.75
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,82.54,65.34
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,88.39,70.1
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,96.47,76.55
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,102.65,81.25
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,108.45,85.55
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,110.04,86.16
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,131.15,86.77
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,176.16,109.04
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,224.55,142.25
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,272.84,179.38
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,323.33,219.75
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,373.79,260.82
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,425.31,302.13
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,474.94,340.81
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,525.03,378.79
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,572.73,414.64
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,619.9,449.24
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,667.1,482.72
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,714.34,515.58
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,753.74,543.03
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,791.06,568.73
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,824.25,591.09
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,854.91,611.66
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,879.94,627.72
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,901.88,641.89
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,918.6,653.37
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,931.97,662.91
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,937.81,667.33
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,940.12,669.76
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,932.87,666.83
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,928.68,666.08
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,912.23,657.06
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,892.66,646.23
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,866.62,631.24
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,837.8,614.42
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,796.42,589.45
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,753.16,562.9
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,701.0,529.62
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,647.91,494.8
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,578.08,447.26
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,504.28,394.69
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,420.89,331.02
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,341.89,267.41
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,236.41,179.22
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,126.23,40.04
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,43.95,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.01,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.27,1.83
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,30.59,19.73
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,43.45,31.49
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,52.38,39.51
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,60.98,46.97
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,65.97,51.01
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,69.4,53.56
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,71.76,55.24
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,73.96,56.74
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,75.19,57.42
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,97.82,59.04
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,148.42,83.26
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,201.43,119.61
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,262.17,166.78
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,316.83,210.72
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,361.3,252.99
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,393.42,281.2
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,441.71,313.12
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,527.67,372.11
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,568.37,400.95
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,600.21,422.34
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,651.5,458.66
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,710.89,499.83
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,689.29,483.5
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,645.52,452.32
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,746.21,525.31
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,848.17,595.63
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,871.96,610.25
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,892.66,623.95
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,906.52,634.28
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,916.97,642.7
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,921.55,646.96
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,922.67,649.27
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,919.31,649.62
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,906.21,643.96
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,861.11,617.51
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,812.99,588.85
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,765.16,559.36
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,722.72,532.76
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,675.49,503.12
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,627.84,472.46
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,571.92,434.78
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,515.86,395.95
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,435.23,338.71
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,373.41,292.98
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,292.74,229.94
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,216.02,167.7
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,115.57,84.7
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,15.21,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,7.73,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.46,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,10.63,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,32.14,21.22
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,52.47,39.6
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,70.83,55.96
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,89.84,72.52
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,104.6,85.05
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,116.28,94.65
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,131.97,107.43
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,154.8,125.99
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,143.71,116.04
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,153.8,109.61
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,196.57,132.26
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,242.42,164.6
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,286.7,198.9
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,334.58,237.83
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,381.91,277.81
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,431.04,318.87
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,478.95,357.74
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,528.53,397.05
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,575.12,433.96
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,621.45,469.85
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,669.74,506.35
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,718.86,542.9
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,758.06,571.58
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,795.29,598.36
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,829.83,621.98
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,862.16,642.72
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,886.69,659.04
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,908.13,673.27
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,926.45,685.43
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,941.49,695.43
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,947.35,699.7
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,949.66,701.8
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,948.87,701.99
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,944.45,699.93
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,927.97,691.05
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,914.78,684.55
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,892.65,670.69
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,867.3,654.72
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,826.16,627.94
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,783.04,599.52
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,736.43,566.96
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,688.24,532.63
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,618.0,483.79
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,548.82,433.64
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,466.19,370.48
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,387.1,305.82
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,270.36,205.34
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,147.44,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,54.53,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,8.64,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,15.47,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,26.97,17.24
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,37.94,27.6
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,43.99,33.3
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,49.81,38.54
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,54.43,42.44
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,58.79,45.95
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,60.65,47.21
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,62.39,48.32
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,70.79,55.08
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,93.08,56.26
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,147.25,81.68
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,203.58,121.13
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,260.79,167.51
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,318.73,216.6
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,375.08,265.03
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,436.58,316.51
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,490.73,360.81
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,544.0,403.03
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,594.56,442.79
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,643.85,480.53
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,690.15,514.17
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,734.57,545.55
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,774.95,574.52
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,812.98,600.2
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,846.44,622.75
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,877.06,643.41
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,902.53,660.35
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,924.76,675.23
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,940.87,685.24
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,953.45,693.1
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,959.17,699.02
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,971.39,709.45
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,965.92,707.03
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,956.83,702.56
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,941.13,693.9
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,922.08,683.16
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,893.79,666.3
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,868.06,651.19
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,827.28,625.55
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,784.54,598.28
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,730.24,562.62
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,675.14,525.46
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,603.99,475.53
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,534.01,424.26
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,444.81,354.63
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,359.91,284.26
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,246.07,184.93
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,120.55,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.64,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.98,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,28.35,18.26
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,40.61,29.78
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,48.2,36.84
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,55.46,43.33
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,58.64,45.93
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,61.73,48.31
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,63.8,49.73
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,65.74,50.99
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,66.45,51.18
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,93.85,57.47
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,147.01,81.99
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,202.34,120.69
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,258.3,165.83
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,315.42,214.09
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,371.96,262.17
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,433.7,313.13
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,487.73,357.08
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,541.21,399.17
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,591.89,438.7
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,641.28,476.14
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,688.61,510.13
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,734.44,542.08
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,774.88,570.46
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,812.86,595.17
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,846.57,616.86
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,877.36,636.54
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,903.38,653.05
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,926.12,667.46
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,942.27,678.21
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,954.84,686.86
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,961.42,691.86
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,964.36,694.76
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,959.88,693.11
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,961.92,695.91
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,946.47,688.91
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,927.64,679.95
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,899.59,663.64
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,868.68,645.43
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,832.9,624.14
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,790.23,597.83
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,734.43,560.71
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,678.0,522.29
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,606.88,473.45
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,536.96,423.13
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,443.46,351.33
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,354.72,278.61
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,202.36,148.89
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,22.89,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.19,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,14.13,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,29.1,18.77
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,43.56,32.31
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,53.61,41.47
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,63.26,49.95
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,69.7,55.35
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,73.79,58.52
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,76.74,60.73
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,79.48,62.72
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,79.18,61.96
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,96.26,60.94
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,147.51,84.59
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,201.28,121.72
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,261.45,169.41
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,316.26,215.18
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,370.92,261.97
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,426.07,308.56
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,479.37,352.19
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,532.75,394.63
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,583.93,435.06
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,633.9,473.59
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,679.11,506.87
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,722.51,538.04
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,762.43,566.99
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,800.08,593.15
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,832.41,613.95
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,861.93,632.78
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,886.33,649.19
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,916.11,669.25
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,931.59,680.17
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,943.49,688.98
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,948.82,693.34
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,950.52,695.51
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,943.98,692.75
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,933.92,687.84
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,916.2,678.74
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,901.02,671.48
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,870.45,652.72
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,837.29,632.19
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,794.71,605.12
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,750.31,576.4
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,691.54,536.94
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,632.35,496.07
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,559.18,443.59
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,487.35,389.65
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,390.82,312.54
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,304.67,240.3
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,198.55,144.13
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,56.83,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
