Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.01,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,25.37,13.56
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,39.92,27.8
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,50.49,37.33
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,60.66,46.23
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,66.03,50.78
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,71.78,55.46
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,99.84,78.7
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,139.45,111.03
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,102.43,79.91
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,80.97,61.81
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,130.12,73.21
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,181.81,106.28
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,242.6,165.34
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,280.51,205.37
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,315.38,223.98
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,398.79,283.6
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,450.28,325.57
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,501.59,366.31
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,550.51,404.97
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,598.35,441.88
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,571.47,420.49
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,516.77,377.2
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,632.59,465.15
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,759.74,559.19
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,790.9,578.8
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,819.18,596.71
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,842.15,612.29
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,861.92,625.82
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,874.51,634.71
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,883.62,641.46
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,739.34,542.66
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,560.1,412.73
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,729.47,540.19
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,870.83,640.34
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,851.23,627.37
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,828.67,613.5
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,795.02,592.08
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,759.07,568.99
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,713.2,539.4
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,665.94,508.27
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,603.25,465.27
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,534.69,416.49
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,455.26,357.09
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,379.41,297.39
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,280.24,216.85
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,189.14,136.31
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,91.77,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.1,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,24.96,13.0
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,39.93,27.77
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,50.88,37.73
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,61.42,47.07
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,65.75,50.75
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,70.38,54.5
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,105.68,83.89
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,140.24,112.03
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,155.44,123.82
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,171.17,135.91
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,152.06,99.67
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,179.38,104.5
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,237.6,149.29
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,290.74,193.01
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,344.03,238.26
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,397.75,283.46
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,449.85,326.01
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,501.72,367.14
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,510.1,375.45
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,493.69,362.92
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,580.95,428.62
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,685.1,505.46
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,724.35,533.65
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,761.27,560.2
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,791.91,579.95
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,819.57,597.57
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,842.58,613.33
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,862.37,627.06
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,875.12,635.26
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,884.36,641.32
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,886.96,645.5
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,886.03,647.56
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,874.26,641.51
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,854.88,630.48
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,833.59,619.02
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,809.4,605.56
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,772.24,581.99
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,732.92,556.68
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,684.02,524.67
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,627.34,486.29
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,561.52,438.95
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,496.93,390.58
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,415.59,327.94
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,338.13,265.89
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,225.07,174.08
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,134.05,93.83
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,44.85,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.01,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,23.43,11.65
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,37.7,26.0
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,47.24,34.7
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,56.45,42.82
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,63.31,48.67
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,68.13,52.6
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,70.66,54.47
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,73.07,56.19
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,72.84,55.55
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,75.24,57.09
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,124.93,69.28
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,177.11,102.38
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,235.71,147.29
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,288.93,190.96
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,342.02,235.43
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,395.59,279.81
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,447.33,321.93
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,498.58,362.48
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,547.5,400.98
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,595.31,437.72
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,557.13,408.66
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,489.26,356.2
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,428.79,313.28
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,362.29,264.91
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,582.89,430.86
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,806.9,590.44
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,828.75,604.02
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,847.46,616.87
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,646.64,476.08
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,393.64,289.2
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,651.33,484.42
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,871.22,640.9
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,869.55,639.83
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,859.27,634.58
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,838.79,623.61
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,815.38,610.68
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,782.84,590.3
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,747.94,568.1
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,700.82,537.43
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,652.37,505.15
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,591.26,461.72
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,530.19,416.93
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,444.21,351.02
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,368.3,289.97
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,270.16,209.05
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,180.4,125.01
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,60.93,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,10.01,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,21.54,10.05
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,34.03,23.01
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,43.38,31.55
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,50.9,38.25
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,55.1,41.77
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,59.14,44.98
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,94.74,74.73
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,139.34,111.26
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,153.7,122.34
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,167.83,133.14
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,144.17,93.41
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,177.01,100.37
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,250.03,165.84
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,306.2,217.89
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,340.62,244.48
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,376.07,271.81
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,413.24,300.18
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,449.23,326.88
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,362.28,265.91
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,254.9,187.23
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,451.44,335.92
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,685.66,505.06
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,723.89,531.77
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,759.75,557.58
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,696.06,508.49
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,607.33,441.06
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,734.91,536.66
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,859.74,624.84
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,872.87,633.58
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,882.54,640.95
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,884.6,644.53
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,883.12,645.97
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,740.83,549.01
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,582.75,434.08
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,704.13,527.25
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,810.61,604.73
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,776.13,582.32
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,739.37,558.96
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,690.96,527.5
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,641.23,494.38
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,569.66,444.25
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,506.74,398.44
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,426.63,336.62
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,350.17,275.12
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,251.15,193.45
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,158.83,105.85
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,51.66,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,9.1,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.69,10.51
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,37.02,25.46
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,46.6,34.27
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,55.86,42.48
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,59.54,45.56
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,61.5,46.99
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,95.47,75.4
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,138.69,110.88
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,153.16,122.1
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,167.19,132.85
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,137.17,99.79
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,93.38,68.33
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,185.9,135.8
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,294.18,214.04
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,322.33,235.5
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,351.12,257.62
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,405.5,295.32
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,502.45,366.83
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,551.47,405.57
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,599.15,442.49
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,493.93,365.87
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,350.29,256.9
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,361.91,265.85
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,373.74,274.51
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,526.36,386.89
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,687.47,500.65
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,572.94,418.39
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,434.46,317.79
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,299.23,220.69
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,154.86,113.01
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,539.71,408.33
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,878.93,645.77
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,754.25,558.93
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,613.67,457.31
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,725.39,544.4
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,820.79,614.68
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,636.76,485.24
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,433.73,333.57
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,399.0,309.97
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,363.41,284.56
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,463.73,364.73
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,526.73,414.52
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,439.21,347.47
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,362.21,285.73
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,260.02,200.77
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,163.24,104.5
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,54.85,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,8.19,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,21.91,9.56
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,36.25,24.77
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,45.47,33.28
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,54.39,41.22
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,59.99,46.04
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,63.83,49.17
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,97.68,77.56
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,136.97,109.87
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,152.53,122.04
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,167.63,133.7
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,190.21,140.0
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,234.32,168.12
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,262.51,186.35
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,307.15,218.79
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,342.7,247.24
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,374.3,273.01
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,421.16,309.0
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,471.24,346.82
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,503.7,372.02
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,532.79,394.01
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,538.07,397.13
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,534.99,393.67
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,569.6,419.12
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,605.42,445.12
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,629.5,462.83
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,653.11,480.26
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,670.94,493.58
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,687.6,506.16
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,717.74,528.85
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,737.78,544.78
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,718.92,532.0
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,684.07,508.6
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,658.96,492.23
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,631.89,474.31
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,556.29,420.95
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,463.51,354.07
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,341.33,262.44
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,189.83,144.98
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,166.62,127.71
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,143.39,109.89
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,118.59,90.28
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,93.76,70.32
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,71.94,52.76
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,49.41,34.28
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,29.82,17.97
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,12.31,2.12
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.37,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.64,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,19.65,7.59
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,35.15,23.81
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,53.88,40.42
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,70.39,54.87
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,87.95,69.87
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,105.12,84.18
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,123.76,99.61
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,141.9,114.39
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,157.63,126.74
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,172.88,138.53
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,190.94,143.42
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,206.63,154.89
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,169.9,127.02
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,127.19,94.58
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,205.49,153.82
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,289.65,216.32
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,207.7,155.07
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,115.63,84.92
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,169.74,126.5
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,224.51,167.78
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,128.11,94.14
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,28.4,16.69
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,165.88,123.44
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,305.01,227.74
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,224.26,167.25
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,141.64,104.68
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,167.6,124.82
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,194.12,145.11
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,179.25,133.86
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,164.12,122.47
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,176.82,132.73
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,189.95,143.31
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,102.69,75.9
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,19.44,9.96
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,32.7,20.74
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,45.97,31.57
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,66.82,48.46
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,88.82,66.29
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,77.64,57.62
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,66.42,48.84
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,55.67,40.19
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,45.01,31.5
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,34.38,22.73
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,23.77,13.84
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,14.94,6.29
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,12.76,2.63
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,25.57,15.77
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,41.39,29.84
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,56.84,43.48
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,73.62,58.04
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,90.21,72.17
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,105.9,85.12
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,121.41,97.66
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,141.71,113.98
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,161.66,129.72
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,179.85,133.65
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,230.96,166.9
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,248.19,182.43
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,264.47,197.49
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,220.32,164.97
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,170.15,127.33
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,224.0,167.75
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,274.01,204.39
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,333.83,248.26
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,398.44,295.13
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,393.51,291.33
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,386.41,286.16
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,329.87,245.07
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,265.3,197.47
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,366.78,272.78
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,470.26,346.75
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,429.32,316.91
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,385.59,285.43
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,442.15,328.03
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,514.07,380.4
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,306.34,230.41
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,106.36,77.91
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,182.32,137.57
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,278.49,210.87
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,313.79,239.0
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,349.7,267.74
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,245.39,188.48
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,131.54,99.46
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,115.67,87.68
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,99.7,75.39
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,83.06,62.19
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,66.24,48.61
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,49.75,35.13
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,33.52,21.65
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,21.14,11.08
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,8.78,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.55,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,6.58,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,13.18,5.42
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,22.44,13.65
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,31.72,21.84
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,41.46,30.29
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,51.22,38.6
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,73.13,57.22
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,93.85,74.59
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,90.17,71.05
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,86.14,67.28
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,127.12,96.3
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,167.86,127.44
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,203.82,153.48
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,251.11,188.06
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,294.14,219.2
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,336.43,250.19
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,364.76,271.09
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,393.94,292.38
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,386.3,287.29
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,375.44,279.42
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,411.22,305.89
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,450.67,334.74
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,464.93,345.1
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,478.9,355.35
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,462.32,343.47
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,448.3,333.44
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,419.74,312.95
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,389.14,290.81
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,437.62,328.01
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,501.1,375.37
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,550.71,413.65
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,615.3,462.15
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,493.07,373.21
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,368.26,280.09
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,309.25,236.84
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,249.45,191.71
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,123.21,93.6
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,22.04,12.26
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,19.38,10.21
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,16.72,8.1
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,14.07,5.95
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,11.42,3.77
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,8.34,1.21
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.26,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.07,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.87,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.45,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.03,0.47
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,8.79,1.99
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,26.87,17.66
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,45.03,33.22
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,61.46,47.04
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,77.94,60.7
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,106.76,80.86
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,135.31,103.31
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,114.32,86.17
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,91.95,68.09
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,98.45,73.1
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,104.99,78.12
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,142.85,107.44
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,181.07,136.63
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,166.43,125.17
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,151.23,113.35
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,175.05,131.49
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,199.35,149.78
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,200.73,150.8
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,202.11,151.89
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,281.3,212.21
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,360.97,271.76
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,294.97,222.37
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,218.92,164.92
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,223.7,168.94
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,228.64,172.98
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,183.49,138.75
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,138.06,103.8
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,181.78,138.53
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,227.86,174.76
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,271.59,210.02
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,302.96,235.81
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,197.0,153.22
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,87.02,65.11
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,75.84,56.5
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,64.62,47.63
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,53.0,38.2
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,41.47,28.7
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,30.84,19.85
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,20.23,10.91
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,11.86,3.69
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,15.66,3.1
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,31.01,20.63
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,40.8,29.85
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,51.55,39.57
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,55.32,42.85
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,59.04,45.89
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,61.7,47.98
