Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,64.26,49.91
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,64.55,49.87
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,64.87,49.86
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,115.32,65.14
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,167.94,96.67
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,221.04,137.14
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,275.68,182.57
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,329.94,229.05
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,384.46,275.39
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,436.79,319.14
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,491.64,363.4
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,539.92,402.41
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,586.84,439.4
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,629.41,471.28
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,671.12,501.54
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,709.24,529.73
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,744.9,555.73
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,775.37,577.27
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,802.93,596.13
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,824.59,610.75
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,842.94,623.23
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,855.7,632.37
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,864.97,639.35
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,867.13,641.42
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,865.77,641.35
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,851.51,633.09
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,839.18,626.36
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,817.44,612.66
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,792.8,597.07
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,759.15,575.2
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,723.2,551.58
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,675.14,519.23
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,625.9,485.3
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,561.81,439.4
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,498.12,392.06
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,409.1,323.69
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,330.55,259.87
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,234.63,176.7
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,128.44,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,46.96,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,13.89,1.46
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,28.12,18.16
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,35.92,25.62
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,43.41,32.48
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,47.23,35.89
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,50.95,39.05
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,53.3,40.82
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,61.14,47.25
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,62.39,47.93
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,63.6,48.57
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,107.76,57.94
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,162.49,90.05
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,217.31,130.96
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,273.1,176.11
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,334.43,226.92
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,388.96,272.18
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,442.09,315.0
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,494.41,355.78
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,543.47,393.64
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,591.08,429.32
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,635.09,461.09
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,677.03,490.59
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,715.23,517.92
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,750.87,542.96
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,781.64,563.34
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,809.36,581.81
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,831.26,596.62
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,849.8,609.45
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,862.88,618.36
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,872.45,625.19
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,875.16,629.08
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,882.59,636.25
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,874.1,632.67
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,862.14,627.13
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,841.98,615.18
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,818.7,601.3
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,785.38,581.26
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,754.14,562.44
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,707.97,533.11
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,660.55,502.21
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,596.62,458.38
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,533.23,413.07
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,447.5,349.54
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,365.51,284.16
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,253.26,187.75
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,131.79,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.28,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,15.3,1.24
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,30.31,19.67
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,41.15,29.74
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,50.12,37.82
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,54.38,41.59
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,58.54,45.07
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,91.92,73.36
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,133.64,108.0
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,147.88,118.96
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,161.56,129.32
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,135.26,88.86
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,164.85,93.06
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,201.58,136.41
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,220.21,165.58
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,268.48,190.76
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,386.28,273.65
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,418.78,305.06
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,433.12,318.93
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,497.66,367.73
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,586.01,434.78
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,629.43,466.99
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,670.33,496.76
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,707.35,524.05
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,741.77,549.06
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,756.27,556.97
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,753.73,553.1
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,753.44,553.31
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,749.33,550.82
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,815.36,600.53
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,861.91,632.24
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,864.0,634.29
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,870.72,639.94
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,854.14,630.16
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,834.05,618.28
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,816.23,608.31
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,791.07,593.29
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,756.13,570.63
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,719.04,546.29
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,669.49,513.22
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,618.9,478.6
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,549.51,429.01
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,480.99,377.86
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,387.26,305.27
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,304.27,237.33
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,179.28,130.24
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,18.91,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,14.14,0.0
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,29.14,18.34
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,36.41,25.36
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,43.46,31.78
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,45.31,33.46
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,47.29,35.08
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,53.78,40.45
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,77.95,60.65
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,112.38,89.01
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,145.1,115.39
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,159.08,120.47
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,173.83,131.3
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,204.25,153.05
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,246.4,183.72
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,191.73,142.87
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,128.74,95.1
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,189.25,140.96
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,250.67,186.51
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,385.41,287.19
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,573.32,425.9
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,498.41,371.09
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,385.88,285.6
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,393.35,291.63
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,400.52,297.03
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,277.1,206.06
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,144.41,105.77
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,84.83,60.5
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,25.7,14.57
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,33.67,20.88
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,41.65,27.17
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,28.77,17.08
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,15.91,6.96
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,218.01,166.92
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,430.67,327.89
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,269.37,206.33
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,117.34,87.53
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,64.14,45.8
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.09,5.74
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.88,4.01
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.67,2.25
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.91,0.83
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,17.14,0.0
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,32.54,21.02
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,43.02,30.9
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,53.17,40.05
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,57.44,43.84
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,61.72,47.41
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,64.27,49.49
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,66.74,51.43
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,66.93,51.3
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,67.17,51.21
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,144.9,97.27
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,220.87,158.6
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,220.86,146.38
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,265.56,173.04
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,318.11,225.44
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,354.04,260.61
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,376.34,277.69
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,405.66,299.78
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,434.0,321.4
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,462.0,342.2
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,506.58,374.59
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,556.34,410.34
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,636.22,470.79
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,721.29,534.43
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,751.07,555.63
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,778.12,574.26
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,799.27,588.76
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,817.22,601.24
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,830.1,610.44
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,839.63,617.57
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,840.4,619.03
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,837.71,618.39
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,729.61,545.05
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,606.63,456.19
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,693.69,524.85
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,765.55,578.72
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,730.31,555.36
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,692.98,530.96
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,641.89,496.11
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,589.89,459.75
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,523.39,410.71
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,453.24,356.69
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,363.33,286.19
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,279.23,216.91
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,175.57,122.45
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,32.8,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,14.1,0.0
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,28.44,17.79
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,35.76,24.93
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,42.87,31.39
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,47.11,35.15
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,51.23,38.63
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,53.58,40.47
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,55.85,42.18
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,63.11,48.07
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,64.68,49.11
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,102.61,56.01
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,156.14,86.18
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,230.02,152.58
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,283.26,203.67
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,297.68,218.43
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,300.09,222.98
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,328.49,243.51
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,358.66,265.11
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,421.2,310.51
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,496.57,364.95
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,573.05,421.52
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,662.21,486.99
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,647.23,473.79
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,605.53,441.8
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,564.63,412.41
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,509.17,372.21
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,492.21,360.8
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,473.19,347.59
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,674.66,497.31
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,851.7,618.75
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,853.61,619.73
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,859.96,625.54
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,848.55,619.81
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,833.77,612.12
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,812.37,600.42
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,787.95,586.71
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,756.53,567.37
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,718.95,543.53
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,669.63,510.97
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,619.3,476.82
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,550.45,428.16
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,482.61,378.04
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,392.11,307.19
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,304.64,235.25
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,192.06,130.06
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,44.26,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,14.18,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,29.45,18.66
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,38.06,27.02
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,46.35,34.54
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,50.41,38.09
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,54.4,41.35
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,56.98,43.38
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,59.47,45.26
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,62.72,47.75
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,65.76,50.03
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,108.83,62.06
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,161.64,91.43
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,215.54,131.2
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,270.14,175.59
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,323.69,220.8
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,377.63,266.21
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,429.29,308.6
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,480.58,349.45
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,529.63,388.17
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,577.38,424.85
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,575.25,422.42
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,549.87,402.07
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,641.81,470.86
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,736.46,540.16
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,710.38,517.79
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,661.57,480.44
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,754.66,548.96
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,835.53,604.03
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,848.31,612.2
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,857.58,618.94
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,859.98,623.21
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,866.72,630.56
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,857.89,626.62
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,845.59,620.65
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,824.86,609.17
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,801.04,595.63
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,768.2,575.82
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,732.94,554.02
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,689.2,525.44
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,640.17,492.29
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,574.24,445.86
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,509.19,397.89
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,418.86,328.29
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,333.08,257.47
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,210.75,137.72
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,57.94,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,13.79,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,27.3,16.81
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,37.22,26.33
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,45.54,33.93
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,50.44,38.24
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,55.17,42.19
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,57.7,44.19
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,60.15,46.05
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,62.7,47.85
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,65.09,49.49
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,99.37,55.37
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,157.95,89.07
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,211.34,128.34
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,265.24,172.09
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,317.65,216.35
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,370.48,260.92
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,421.74,303.1
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,472.29,343.51
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,519.82,380.9
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,566.14,416.24
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,462.19,341.89
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,319.93,235.39
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,279.84,206.71
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,233.5,172.6
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,319.75,236.22
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,406.94,298.27
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,425.03,311.15
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,443.73,324.86
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,507.29,371.17
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,561.45,410.21
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,446.73,328.86
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,313.75,232.31
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,309.58,230.78
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,305.3,228.57
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,530.29,401.05
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,743.38,553.07
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,702.42,525.23
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,659.56,498.03
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,598.74,457.26
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,545.27,420.35
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,474.49,369.06
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,405.82,317.08
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,315.94,245.97
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,231.82,176.38
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,124.44,74.1
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,14.92,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,13.82,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,28.76,17.99
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,36.98,26.23
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,44.93,33.55
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,48.71,36.91
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,52.45,40.03
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,55.18,42.22
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,57.82,44.26
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,64.14,49.29
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,64.68,49.35
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,99.9,54.58
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,155.6,84.25
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,211.34,124.25
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,275.18,174.86
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,330.79,221.54
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,386.4,268.18
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,440.79,312.47
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,494.54,354.92
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,544.79,394.03
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,593.48,430.77
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,639.26,463.82
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,683.08,494.52
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,721.75,521.95
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,757.62,546.97
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,789.08,566.76
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,817.34,584.34
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,839.32,599.12
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,857.75,611.82
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,870.21,621.42
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,878.98,628.88
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,880.85,631.58
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,879.03,632.14
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,869.28,628.26
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,864.2,627.56
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,843.02,616.66
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,818.67,603.74
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,782.72,581.67
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,744.38,557.67
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,699.07,529.36
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,648.57,496.35
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,579.81,447.69
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,512.09,397.52
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,417.8,324.96
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,328.52,250.94
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,171.25,95.6
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,13.82,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,27.34,16.42
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,37.44,26.21
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,45.78,33.8
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,67.31,52.36
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,95.07,75.8
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,109.42,87.62
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,117.4,93.87
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,88.32,68.94
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,68.89,52.26
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,100.74,56.58
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,153.58,84.5
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,207.5,123.53
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,262.58,168.12
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,316.42,213.94
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,370.52,260.12
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,423.08,304.01
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,477.98,348.39
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,525.98,387.26
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,572.57,424.09
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,616.01,456.86
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,657.64,487.44
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,694.95,515.2
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,729.71,540.68
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,759.21,560.6
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,785.66,577.59
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,806.43,591.71
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,823.85,603.68
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,834.89,611.48
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,849.61,621.92
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,851.41,623.84
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,849.63,623.6
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,839.15,617.7
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,825.27,609.69
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,803.55,597.18
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,778.85,582.62
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,746.9,562.01
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,708.65,536.77
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,658.02,502.42
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,606.48,466.48
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,535.48,414.9
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,465.72,361.84
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,370.24,287.36
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,279.15,211.73
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,142.79,68.6
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,13.82,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,27.3,16.79
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,38.01,27.53
2017,10,10,7,30,409.0,64.0,6.5,15.0,149.0,48.38,37.25
2017,10,10,7,45,473.0,74.5,6.6,15.5,200.5,56.55,44.68
2017,10,10,8,0,537.0,85.0,6.7,16.0,252.0,62.67,50.07
2017,10,10,8,15,581.5,92.5,6.65,16.0,304.0,66.01,52.95
2017,10,10,8,30,626.0,100.0,6.6,16.0,356.0,69.24,55.65
2017,10,10,8,45,337.0,151.5,6.6,16.5,291.5,108.35,89.5
2017,10,10,9,0,48.0,203.0,6.6,17.0,227.0,153.22,127.7
2017,10,10,9,15,39.0,214.5,6.55,17.0,235.5,165.25,130.53
2017,10,10,9,30,30.0,226.0,6.5,17.0,244.0,178.76,140.83
2017,10,10,9,45,39.5,250.5,6.45,17.5,275.5,202.7,159.04
2017,10,10,10,0,49.0,275.0,6.4,18.0,307.0,228.25,178.64
