Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,15,107.5,307.0,6.3,18.5,381.5,274.19,212.96
2017,10,10,10,30,166.0,339.0,6.2,19.0,456.0,321.64,248.99
2017,10,10,10,45,106.5,332.0,6.15,19.5,408.0,313.46,243.84
2017,10,10,11,0,47.0,325.0,6.1,20.0,360.0,292.15,227.58
2017,10,10,11,15,133.5,353.0,5.95,20.0,456.5,360.87,281.02
2017,10,10,11,30,220.0,381.0,5.8,20.0,553.0,441.86,343.79
2017,10,10,11,45,303.0,366.5,5.7,20.5,606.0,494.91,384.71
2017,10,10,12,0,386.0,352.0,5.6,21.0,659.0,554.48,430.44
2017,10,10,12,15,404.5,342.5,5.45,21.0,665.0,580.71,450.97
2017,10,10,12,30,423.0,333.0,5.3,21.0,671.0,611.26,474.54
2017,10,10,12,45,636.0,228.5,5.2,21.5,730.0,695.72,540.99
2017,10,10,13,0,849.0,124.0,5.1,22.0,789.0,774.76,601.49
2017,10,10,13,15,844.0,123.0,5.0,22.0,772.5,800.76,619.79
2017,10,10,13,30,839.0,122.0,4.9,22.0,756.0,818.52,632.45
2017,10,10,13,45,831.5,120.0,4.8,22.5,731.0,829.77,639.32
2017,10,10,14,0,824.0,118.0,4.7,23.0,706.0,837.49,643.8
2017,10,10,14,15,813.0,116.0,4.6,23.0,674.0,838.72,645.1
2017,10,10,14,30,802.0,114.0,4.5,23.0,642.0,836.42,644.09
2017,10,10,14,45,789.0,110.0,4.4,23.0,603.5,826.71,638.09
2017,10,10,15,0,776.0,106.0,4.3,23.0,565.0,813.61,630.0
2017,10,10,15,15,755.0,102.5,4.2,23.0,520.5,790.96,615.18
2017,10,10,15,30,734.0,99.0,4.1,23.0,476.0,769.75,601.45
2017,10,10,15,45,709.0,93.5,4.0,23.0,427.0,736.13,578.59
2017,10,10,16,0,684.0,88.0,3.9,23.0,378.0,700.29,553.87
2017,10,10,16,15,643.5,82.0,3.6,22.5,326.0,649.45,517.8
2017,10,10,16,30,603.0,76.0,3.3,22.0,274.0,597.76,480.09
2017,10,10,16,45,545.5,68.0,3.05,21.5,221.5,530.28,428.9
2017,10,10,17,0,488.0,60.0,2.8,21.0,169.0,463.89,376.07
2017,10,10,17,15,393.5,49.0,2.6,20.5,120.5,370.01,298.14
2017,10,10,17,30,299.0,38.0,2.4,20.0,72.0,281.31,219.86
2017,10,10,17,45,149.5,19.0,2.2,19.5,36.0,141.44,56.92
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,16.0,3.6,13.5,27.5,12.65,0.0
2017,10,11,7,0,244.0,32.0,3.8,14.0,55.0,25.03,14.86
2017,10,11,7,15,346.0,44.5,4.0,14.5,101.5,35.4,25.31
2017,10,11,7,30,448.0,57.0,4.2,15.0,148.0,44.25,33.59
2017,10,11,7,45,510.5,66.0,4.45,15.5,199.5,49.64,38.56
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,54.85,43.16
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,57.79,45.61
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,60.65,47.9
2017,10,11,8,45,689.0,92.5,4.55,17.5,404.5,61.86,48.7
2017,10,11,9,0,719.0,97.0,4.5,18.0,454.0,63.05,49.46
2017,10,11,9,15,741.0,101.0,4.35,18.5,499.0,98.35,58.84
2017,10,11,9,30,763.0,105.0,4.2,19.0,544.0,150.2,86.56
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.0,202.55,125.4
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,256.17,170.22
2017,10,11,10,15,806.5,113.0,3.9,20.5,657.0,308.81,216.22
2017,10,11,10,30,818.0,115.0,3.8,21.0,690.0,361.72,262.49
2017,10,11,10,45,826.0,117.0,3.7,21.5,715.5,413.32,306.99
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,464.37,349.85
2017,10,11,11,15,839.5,120.0,3.5,22.5,758.5,512.55,389.27
2017,10,11,11,30,845.0,121.0,3.4,23.0,776.0,560.42,427.14
2017,10,11,11,45,841.5,125.0,3.3,23.5,784.0,602.36,459.46
2017,10,11,12,0,838.0,129.0,3.2,24.0,792.0,642.9,489.73
2017,10,11,12,15,838.0,129.0,3.1,24.0,792.5,679.56,517.43
2017,10,11,12,30,838.0,129.0,3.0,24.0,793.0,713.72,542.76
2017,10,11,12,45,835.0,129.0,2.9,24.5,785.0,743.04,563.09
2017,10,11,13,0,832.0,129.0,2.8,25.0,777.0,769.38,580.19
2017,10,11,13,15,827.0,127.5,2.7,25.0,760.5,789.58,593.8
2017,10,11,13,30,822.0,126.0,2.6,25.0,744.0,806.47,605.19
2017,10,11,13,45,813.5,125.0,2.55,25.0,719.0,817.66,613.11
2017,10,11,14,0,805.0,124.0,2.5,25.0,694.0,825.38,618.84
2017,10,11,14,15,793.5,121.5,2.45,25.0,662.0,825.49,619.54
2017,10,11,14,30,782.0,119.0,2.4,25.0,630.0,822.11,618.1
2017,10,11,14,45,751.5,122.0,2.35,25.5,589.0,805.0,606.22
2017,10,11,15,0,721.0,125.0,2.3,26.0,548.0,789.86,595.94
2017,10,11,15,15,372.0,157.5,2.25,25.5,375.0,520.11,403.2
2017,10,11,15,30,23.0,190.0,2.2,25.0,202.0,201.28,155.33
2017,10,11,15,45,322.5,146.0,2.15,25.0,282.5,447.29,354.72
2017,10,11,16,0,622.0,102.0,2.1,25.0,363.0,664.21,517.94
2017,10,11,16,15,579.5,95.0,1.9,24.5,312.0,611.79,479.33
2017,10,11,16,30,537.0,88.0,1.7,24.0,261.0,558.59,441.17
2017,10,11,16,45,480.0,77.0,1.5,24.0,210.0,489.6,388.49
2017,10,11,17,0,423.0,66.0,1.3,24.0,159.0,421.71,334.37
2017,10,11,17,15,330.5,52.5,1.2,23.0,112.5,326.43,257.97
2017,10,11,17,30,238.0,39.0,1.1,22.0,66.0,241.6,184.69
2017,10,11,17,45,119.0,19.5,1.0,21.5,33.0,122.31,31.84
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,113.0,16.0,1.3,17.5,26.5,14.55,0.0
2017,10,12,7,0,226.0,32.0,1.5,18.0,53.0,25.03,14.41
2017,10,12,7,15,326.5,45.5,1.6,18.5,99.0,35.05,24.56
2017,10,12,7,30,427.0,59.0,1.7,19.0,145.0,46.07,34.62
2017,10,12,7,45,494.5,67.5,1.85,20.0,196.5,50.96,39.0
2017,10,12,8,0,562.0,76.0,2.0,21.0,248.0,55.73,43.04
2017,10,12,8,15,605.5,83.0,1.7,21.5,299.5,59.02,45.74
2017,10,12,8,30,649.0,90.0,1.4,22.0,351.0,62.2,48.25
2017,10,12,8,45,682.0,94.0,1.1,23.0,401.0,63.02,48.58
2017,10,12,9,0,715.0,98.0,0.8,24.0,451.0,63.85,48.9
2017,10,12,9,15,737.0,102.0,0.7,24.5,496.0,91.03,52.12
2017,10,12,9,30,759.0,106.0,0.6,25.0,541.0,149.19,83.51
2017,10,12,9,45,776.5,108.5,0.55,26.0,580.5,201.09,119.78
2017,10,12,10,0,794.0,111.0,0.5,27.0,620.0,254.43,161.57
2017,10,12,10,15,805.5,113.0,0.65,27.5,653.0,306.94,205.19
2017,10,12,10,30,817.0,115.0,0.8,28.0,686.0,359.72,249.12
2017,10,12,10,45,826.0,116.0,1.0,28.5,711.5,410.76,291.36
2017,10,12,11,0,835.0,117.0,1.2,29.0,737.0,461.3,332.26
2017,10,12,11,15,840.0,118.0,1.3,29.0,754.5,509.19,370.53
2017,10,12,11,30,845.0,119.0,1.4,29.0,772.0,556.78,407.6
2017,10,12,11,45,858.0,113.5,1.5,29.5,783.5,599.78,439.92
2017,10,12,12,0,871.0,108.0,1.6,30.0,795.0,641.4,470.53
2017,10,12,12,15,871.5,108.0,1.7,30.0,795.5,678.19,498.03
2017,10,12,12,30,872.0,108.0,1.8,30.0,796.0,712.44,523.4
2017,10,12,12,45,868.0,109.0,1.9,30.5,787.5,741.68,543.5
2017,10,12,13,0,864.0,110.0,2.0,31.0,779.0,767.87,560.66
2017,10,12,13,15,859.0,109.0,2.05,31.0,762.5,788.18,574.73
2017,10,12,13,30,854.0,108.0,2.1,31.0,746.0,805.16,586.76
2017,10,12,13,45,844.0,107.5,2.2,31.0,720.5,815.2,594.75
2017,10,12,14,0,834.0,107.0,2.3,31.0,695.0,828.62,605.18
2017,10,12,14,15,823.5,105.0,2.3,31.0,663.0,830.11,607.1
2017,10,12,14,30,813.0,103.0,2.3,31.0,631.0,828.09,606.95
2017,10,12,14,45,788.5,104.5,2.35,31.0,591.0,814.65,599.73
2017,10,12,15,0,764.0,106.0,2.4,31.0,551.0,797.9,590.44
2017,10,12,15,15,743.0,102.0,2.35,30.5,506.5,774.76,577.35
2017,10,12,15,30,722.0,98.0,2.3,30.0,462.0,753.13,565.25
2017,10,12,15,45,690.0,94.5,2.3,30.0,413.0,716.45,541.75
2017,10,12,16,0,658.0,91.0,2.3,30.0,364.0,677.84,516.55
2017,10,12,16,15,616.5,84.5,2.05,29.5,312.5,626.31,481.18
2017,10,12,16,30,575.0,78.0,1.8,29.0,261.0,574.02,444.22
2017,10,12,16,45,515.0,69.0,1.55,28.5,209.5,504.51,393.07
2017,10,12,17,0,455.0,60.0,1.3,28.0,158.0,436.29,340.08
2017,10,12,17,15,360.5,48.0,1.2,27.0,111.0,342.99,266.22
2017,10,12,17,30,266.0,36.0,1.1,26.0,64.0,254.45,190.24
2017,10,12,17,45,133.0,18.0,1.0,25.5,32.0,126.49,10.03
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,120.0,15.5,1.1,20.5,26.5,14.1,0.0
2017,10,13,7,0,240.0,31.0,1.2,21.0,53.0,24.29,13.4
2017,10,13,7,15,344.5,44.0,1.2,21.5,99.5,35.19,24.31
2017,10,13,7,30,449.0,57.0,1.2,22.0,146.0,44.52,32.82
2017,10,13,7,45,528.0,63.0,1.2,23.0,199.5,47.47,35.49
2017,10,13,8,0,607.0,69.0,1.2,24.0,253.0,50.5,38.01
2017,10,13,8,15,649.5,75.0,1.35,24.5,305.5,53.31,40.29
2017,10,13,8,30,692.0,81.0,1.5,25.0,358.0,56.03,42.41
2017,10,13,8,45,461.0,145.0,1.7,26.0,340.0,97.97,77.35
2017,10,13,9,0,230.0,209.0,1.9,27.0,322.0,149.91,119.54
2017,10,13,9,15,253.5,228.0,2.0,27.5,363.0,163.69,119.07
2017,10,13,9,30,277.0,247.0,2.1,28.0,404.0,199.23,140.31
2017,10,13,9,45,560.5,170.0,2.25,28.5,518.0,205.56,131.81
2017,10,13,10,0,844.0,93.0,2.4,29.0,632.0,256.43,161.75
2017,10,13,10,15,854.5,95.0,2.4,29.0,665.0,310.46,207.58
2017,10,13,10,30,865.0,97.0,2.4,29.0,698.0,364.46,253.62
2017,10,13,10,45,873.5,98.0,2.45,29.5,724.0,416.64,297.22
2017,10,13,11,0,882.0,99.0,2.5,30.0,750.0,468.11,339.14
2017,10,13,11,15,886.5,100.0,2.5,30.0,767.5,516.72,378.41
2017,10,13,11,30,891.0,101.0,2.5,30.0,785.0,563.79,415.47
2017,10,13,11,45,893.5,101.0,2.55,30.5,794.0,607.1,448.2
2017,10,13,12,0,896.0,101.0,2.6,31.0,803.0,648.27,478.53
2017,10,13,12,15,896.0,101.0,2.6,31.0,803.5,685.5,506.16
2017,10,13,12,30,896.0,101.0,2.6,31.0,804.0,720.06,531.44
2017,10,13,12,45,894.5,100.0,2.6,31.5,796.0,749.77,551.22
2017,10,13,13,0,893.0,99.0,2.6,32.0,788.0,776.4,568.09
2017,10,13,13,15,888.5,98.0,2.55,32.0,771.0,797.53,582.14
2017,10,13,13,30,884.0,97.0,2.5,32.0,754.0,815.27,594.02
2017,10,13,13,45,877.5,95.5,2.5,32.0,729.0,827.4,602.65
2017,10,13,14,0,871.0,94.0,2.5,32.0,704.0,835.99,609.12
2017,10,13,14,15,861.0,92.5,2.5,32.0,672.0,838.09,611.5
2017,10,13,14,30,851.0,91.0,2.5,32.0,640.0,836.67,611.76
2017,10,13,14,45,823.0,93.5,2.5,32.0,598.0,828.66,607.83
2017,10,13,15,0,795.0,96.0,2.5,32.0,556.0,810.13,597.03
2017,10,13,15,15,775.0,93.0,2.45,31.5,511.5,788.81,585.31
2017,10,13,15,30,755.0,90.0,2.4,31.0,467.0,764.53,571.51
2017,10,13,15,45,726.0,86.0,2.35,31.0,417.5,728.85,548.56
2017,10,13,16,0,697.0,82.0,2.3,31.0,368.0,695.61,527.01
2017,10,13,16,15,656.0,76.0,2.05,30.5,316.0,644.44,492.12
2017,10,13,16,30,615.0,70.0,1.8,30.0,264.0,592.48,455.65
2017,10,13,16,45,555.0,62.5,1.55,29.5,211.5,524.12,405.64
2017,10,13,17,0,495.0,55.0,1.3,29.0,159.0,457.05,354.07
2017,10,13,17,15,396.5,44.0,1.2,28.0,111.0,361.48,278.72
2017,10,13,17,30,298.0,33.0,1.1,27.0,63.0,271.87,200.71
2017,10,13,17,45,149.0,16.5,1.05,26.5,31.5,135.25,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,14.1,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,24.3,13.11
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,35.29,24.25
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,44.63,32.74
2017,10,14,7,45,512.0,65.5,1.35,24.0,196.0,49.62,37.17
2017,10,14,8,0,583.0,74.0,1.6,25.0,248.0,54.5,41.26
2017,10,14,8,15,627.5,80.0,1.75,25.5,300.5,57.12,43.36
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,59.69,45.33
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,59.98,45.32
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,66.64,50.66
2017,10,14,9,15,765.5,95.5,2.25,27.5,499.0,91.17,52.52
2017,10,14,9,30,787.0,99.0,2.3,28.0,544.0,143.77,78.06
2017,10,14,9,45,803.5,101.0,2.4,28.5,584.0,196.56,114.98
2017,10,14,10,0,820.0,103.0,2.5,29.0,624.0,250.61,158.16
2017,10,14,10,15,831.0,105.0,2.55,29.5,656.5,304.19,203.13
2017,10,14,10,30,842.0,107.0,2.6,30.0,689.0,357.94,248.37
2017,10,14,10,45,848.0,109.5,2.65,30.5,714.0,414.23,294.75
2017,10,14,11,0,854.0,112.0,2.7,31.0,739.0,464.66,335.71
2017,10,14,11,15,489.0,242.5,2.7,31.0,603.5,438.32,321.61
2017,10,14,11,30,124.0,373.0,2.7,31.0,468.0,382.92,282.12
2017,10,14,11,45,191.0,375.0,2.75,31.5,523.0,434.69,319.94
2017,10,14,12,0,258.0,377.0,2.8,32.0,578.0,493.85,362.38
2017,10,14,12,15,346.0,349.0,2.8,32.0,619.0,544.36,399.66
2017,10,14,12,30,434.0,321.0,2.8,32.0,660.0,603.82,443.03
2017,10,14,12,45,640.0,221.0,2.8,32.0,715.0,684.71,503.41
2017,10,14,13,0,846.0,121.0,2.8,32.0,770.0,764.69,561.94
2017,10,14,13,15,570.5,232.5,2.8,32.0,665.5,685.79,504.32
2017,10,14,13,30,295.0,344.0,2.8,32.0,561.0,584.82,429.8
2017,10,14,13,45,552.0,232.0,2.85,32.0,622.5,704.89,520.54
2017,10,14,14,0,809.0,120.0,2.9,32.0,684.0,816.64,599.91
2017,10,14,14,15,797.0,118.0,2.9,32.0,651.5,816.77,600.19
2017,10,14,14,30,785.0,116.0,2.9,32.0,619.0,813.42,599.15
2017,10,14,14,45,756.0,118.0,2.95,32.0,578.0,796.63,589.46
2017,10,14,15,0,727.0,120.0,3.0,32.0,537.0,781.5,581.06
2017,10,14,15,15,703.5,115.5,2.9,31.5,492.5,756.43,566.2
2017,10,14,15,30,680.0,111.0,2.8,31.0,448.0,728.66,549.42
2017,10,14,15,45,644.0,106.5,2.75,31.0,398.5,688.13,522.63
2017,10,14,16,0,608.0,102.0,2.7,31.0,349.0,645.81,494.15
2017,10,14,16,15,563.0,94.5,2.4,30.5,298.0,591.42,456.19
2017,10,14,16,30,518.0,87.0,2.1,30.0,247.0,536.4,416.56
2017,10,14,16,45,449.0,77.0,1.85,29.5,196.0,456.12,356.21
2017,10,14,17,0,380.0,67.0,1.6,29.0,145.0,384.87,300.15
2017,10,14,17,15,282.5,51.5,1.5,28.5,100.0,290.12,223.88
2017,10,14,17,30,185.0,36.0,1.4,28.0,55.0,202.37,146.92
2017,10,14,17,45,92.5,18.0,1.3,27.5,27.5,99.4,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.45,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.88,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.63,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,4.38,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,6.14,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,7.91,1.25
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,9.67,2.8
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,11.44,4.34
2017,10,15,8,45,2.5,86.5,6.55,21.0,88.0,76.08,60.33
2017,10,15,9,0,5.0,160.0,6.8,21.0,163.0,132.65,108.46
2017,10,15,9,15,2.5,150.5,6.7,21.0,152.0,127.26,98.85
2017,10,15,9,30,0.0,141.0,6.6,21.0,141.0,121.17,93.66
2017,10,15,9,45,4.0,172.0,6.5,21.5,174.5,147.14,113.98
2017,10,15,10,0,8.0,203.0,6.4,22.0,208.0,173.76,134.56
2017,10,15,10,15,23.5,244.5,6.3,22.0,260.5,212.31,164.34
2017,10,15,10,30,39.0,286.0,6.2,22.0,313.0,246.01,190.27
2017,10,15,10,45,31.0,281.5,6.15,22.5,303.5,245.56,189.65
2017,10,15,11,0,23.0,277.0,6.1,23.0,294.0,247.56,190.89
2017,10,15,11,15,47.5,315.0,6.05,23.5,351.0,290.13,223.34
2017,10,15,11,30,72.0,353.0,6.0,24.0,408.0,340.04,261.2
2017,10,15,11,45,152.5,365.5,6.0,24.5,484.0,404.54,310.47
2017,10,15,12,0,233.0,378.0,6.0,25.0,560.0,476.67,365.22
2017,10,15,12,15,203.0,381.0,5.95,25.0,539.5,475.3,364.2
2017,10,15,12,30,173.0,384.0,5.9,25.0,519.0,471.18,361.09
2017,10,15,12,45,310.5,345.0,5.9,25.0,583.0,552.27,424.83
2017,10,15,13,0,448.0,306.0,5.9,25.0,647.0,641.4,493.77
2017,10,15,13,15,412.5,312.5,5.85,25.0,621.5,630.31,485.58
2017,10,15,13,30,377.0,319.0,5.8,25.0,596.0,624.07,481.04
2017,10,15,13,45,611.0,210.5,5.8,25.0,641.5,733.95,568.2
2017,10,15,14,0,845.0,102.0,5.8,25.0,687.0,817.5,631.5
2017,10,15,14,15,835.0,100.0,5.75,25.0,655.0,825.91,638.04
2017,10,15,14,30,825.0,98.0,5.7,25.0,623.0,824.23,637.85
2017,10,15,14,45,804.0,98.5,5.7,25.0,583.5,812.69,630.98
2017,10,15,15,0,783.0,99.0,5.7,25.0,544.0,797.85,621.86
2017,10,15,15,15,762.5,95.5,5.65,24.5,499.5,775.64,608.44
2017,10,15,15,30,742.0,92.0,5.6,24.0,455.0,750.51,592.8
2017,10,15,15,45,719.0,86.0,5.55,24.0,407.0,721.9,573.23
2017,10,15,16,0,696.0,80.0,5.5,24.0,359.0,687.08,548.69
2017,10,15,16,15,655.5,74.0,5.3,23.5,307.5,636.58,512.18
2017,10,15,16,30,615.0,68.0,5.1,23.0,256.0,585.28,473.92
2017,10,15,16,45,558.5,60.0,4.9,23.0,204.5,519.28,421.64
2017,10,15,17,0,502.0,52.0,4.7,23.0,153.0,454.45,367.79
2017,10,15,17,15,399.5,41.0,4.45,22.5,105.5,356.82,285.04
2017,10,15,17,30,297.0,30.0,4.2,22.0,58.0,265.79,197.92
2017,10,15,17,45,148.5,15.0,4.0,21.5,29.0,128.86,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,195.5,12.5,4.35,11.0,28.5,11.37,0.0
2017,10,16,7,0,391.0,25.0,4.4,11.0,57.0,22.28,11.62
2017,10,16,7,15,505.5,34.0,4.55,11.5,109.0,29.42,20.19
2017,10,16,7,30,620.0,43.0,4.7,12.0,161.0,36.44,26.94
2017,10,16,7,45,686.5,48.5,4.85,13.0,218.0,40.01,30.3
2017,10,16,8,0,753.0,54.0,5.0,14.0,275.0,43.59,33.46
2017,10,16,8,15,793.0,58.0,5.1,14.5,331.5,45.75,35.29
2017,10,16,8,30,833.0,62.0,5.2,15.0,388.0,47.9,37.03
2017,10,16,8,45,861.5,65.0,5.35,16.0,441.5,56.41,44.26
2017,10,16,9,0,890.0,68.0,5.5,17.0,495.0,58.56,45.8
2017,10,16,9,15,909.0,70.5,5.4,17.5,543.5,83.42,47.46
2017,10,16,9,30,928.0,73.0,5.3,18.0,592.0,142.59,75.64
2017,10,16,9,45,942.5,74.5,5.25,18.5,634.5,201.86,118.49
2017,10,16,10,0,957.0,76.0,5.2,19.0,677.0,261.86,168.83
2017,10,16,10,15,967.0,77.5,5.15,19.5,712.0,321.16,221.44
2017,10,16,10,30,977.0,79.0,5.1,20.0,747.0,380.21,274.17
2017,10,16,10,45,984.0,80.0,5.05,20.5,774.5,437.21,324.58
2017,10,16,11,0,991.0,81.0,5.0,21.0,802.0,493.12,372.82
2017,10,16,11,15,995.5,82.0,4.95,21.5,820.5,546.53,417.69
2017,10,16,11,30,1000.0,83.0,4.9,22.0,839.0,598.14,459.75
2017,10,16,11,45,1001.5,83.5,4.9,22.5,848.5,645.58,497.57
2017,10,16,12,0,1003.0,84.0,4.9,23.0,858.0,690.51,532.46
2017,10,16,12,15,1003.0,84.0,4.85,23.0,858.5,731.31,564.34
2017,10,16,12,30,1003.0,84.0,4.8,23.0,859.0,769.12,593.39
2017,10,16,12,45,1000.5,84.0,4.75,23.5,850.0,801.98,615.86
2017,10,16,13,0,998.0,84.0,4.7,24.0,841.0,831.41,635.32
2017,10,16,13,15,993.5,83.0,4.65,24.0,823.0,854.72,651.71
2017,10,16,13,30,989.0,82.0,4.6,24.0,805.0,874.26,665.57
2017,10,16,13,45,982.0,81.0,4.55,24.5,778.0,887.96,674.14
2017,10,16,14,0,975.0,80.0,4.5,25.0,751.0,897.75,680.13
2017,10,16,14,15,965.5,78.5,4.45,25.0,716.5,900.99,683.3
2017,10,16,14,30,956.0,77.0,4.4,25.0,682.0,900.31,683.96
2017,10,16,14,45,943.0,75.5,4.35,25.0,640.5,892.86,680.12
2017,10,16,15,0,930.0,74.0,4.3,25.0,599.0,881.7,673.88
2017,10,16,15,15,911.5,71.5,4.2,24.5,551.0,861.16,662.24
2017,10,16,15,30,893.0,69.0,4.1,24.0,503.0,837.32,648.27
2017,10,16,15,45,867.0,65.5,4.0,24.0,450.0,803.05,625.42
2017,10,16,16,0,841.0,62.0,3.9,24.0,397.0,773.74,605.86
2017,10,16,16,15,802.5,58.0,3.4,23.0,341.0,724.11,571.45
2017,10,16,16,30,764.0,54.0,2.9,22.0,285.0,673.12,534.71
2017,10,16,16,45,703.5,48.5,2.45,21.5,228.0,603.12,480.99
2017,10,16,17,0,643.0,43.0,2.0,21.0,171.0,533.88,425.12
2017,10,16,17,15,534.5,34.5,1.85,19.5,118.0,430.43,341.71
2017,10,16,17,30,426.0,26.0,1.7,18.0,65.0,332.75,245.23
2017,10,16,17,45,213.0,13.0,1.6,17.0,32.5,138.29,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,176.5,12.5,1.8,9.5,26.5,11.37,0.0
2017,10,17,7,0,353.0,25.0,2.0,10.0,53.0,20.43,9.92
2017,10,17,7,15,470.5,35.0,2.05,10.5,104.0,27.85,18.89
2017,10,17,7,30,588.0,45.0,2.1,11.0,155.0,35.07,25.85
2017,10,17,7,45,654.5,51.0,2.2,12.0,211.0,42.18,32.4
2017,10,17,8,0,721.0,57.0,2.3,13.0,267.0,46.05,35.84
2017,10,17,8,15,762.5,61.5,2.3,14.0,322.5,48.48,37.84
2017,10,17,8,30,804.0,66.0,2.3,15.0,378.0,50.89,39.72
2017,10,17,8,45,833.0,69.5,2.3,16.0,431.0,52.4,40.76
2017,10,17,9,0,862.0,73.0,2.3,17.0,484.0,53.88,41.74
2017,10,17,9,15,881.5,75.5,2.25,17.5,531.5,84.24,49.62
2017,10,17,9,30,901.0,78.0,2.2,18.0,579.0,141.87,76.26
2017,10,17,9,45,915.5,80.0,2.2,19.0,621.0,199.97,117.32
2017,10,17,10,0,930.0,82.0,2.2,20.0,663.0,258.84,165.46
2017,10,17,10,15,940.5,83.5,2.1,20.5,697.5,316.79,215.64
2017,10,17,10,30,951.0,85.0,2.0,21.0,732.0,374.57,265.8
2017,10,17,10,45,958.5,86.0,1.95,21.5,759.0,430.41,313.66
2017,10,17,11,0,966.0,87.0,1.9,22.0,786.0,485.26,359.33
2017,10,17,11,15,970.5,88.0,1.85,22.0,804.0,537.47,402.27
2017,10,17,11,30,975.0,89.0,1.8,22.0,822.0,587.93,442.55
2017,10,17,11,45,978.0,89.0,1.75,22.5,831.5,634.7,478.03
2017,10,17,12,0,981.0,89.0,1.7,23.0,841.0,679.13,510.65
2017,10,17,12,15,981.0,89.0,1.65,23.5,841.5,719.11,539.13
2017,10,17,12,30,981.0,89.0,1.6,24.0,842.0,756.16,564.77
2017,10,17,12,45,979.5,88.0,1.6,24.5,833.5,788.07,585.87
2017,10,17,13,0,978.0,87.0,1.6,25.0,825.0,816.64,603.86
2017,10,17,13,15,974.0,86.5,1.55,25.0,807.5,840.34,619.25
2017,10,17,13,30,970.0,86.0,1.5,25.0,790.0,860.4,632.3
2017,10,17,13,45,964.0,84.5,1.5,25.0,764.0,874.08,641.85
2017,10,17,14,0,958.0,83.0,1.5,25.0,738.0,883.91,649.12
2017,10,17,14,15,948.5,81.5,1.45,25.0,704.0,887.02,651.56
2017,10,17,14,30,939.0,80.0,1.4,25.0,670.0,886.27,651.71
2017,10,17,14,45,926.0,77.5,1.4,25.0,628.5,877.66,647.56
2017,10,17,15,0,913.0,75.0,1.4,25.0,587.0,865.35,641.19
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,844.95,628.92
2017,10,17,15,30,876.0,70.0,1.3,25.0,493.0,821.33,614.57
2017,10,17,15,45,850.5,67.0,1.3,25.0,440.5,795.97,599.54
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,760.48,577.23
2017,10,17,16,15,786.5,59.5,1.15,24.0,332.5,710.64,544.83
2017,10,17,16,30,748.0,55.0,1.0,23.0,277.0,659.45,510.14
2017,10,17,16,45,687.0,49.0,0.9,22.5,221.0,589.05,459.09
2017,10,17,17,0,626.0,43.0,0.8,22.0,165.0,519.48,405.69
2017,10,17,17,15,516.0,34.5,0.85,21.0,113.0,415.92,324.07
2017,10,17,17,30,406.0,26.0,0.9,20.0,61.0,318.02,226.01
2017,10,17,17,45,203.0,13.0,1.0,19.0,30.5,131.61,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,182.0,12.5,0.6,11.5,26.5,11.37,0.0
2017,10,18,7,0,364.0,25.0,0.6,12.0,53.0,20.54,9.51
2017,10,18,7,15,481.0,35.0,0.6,12.5,104.0,27.97,18.83
2017,10,18,7,30,598.0,45.0,0.6,13.0,155.0,38.44,28.66
2017,10,18,7,45,661.5,51.5,0.65,14.0,211.0,42.76,32.68
2017,10,18,8,0,725.0,58.0,0.7,15.0,267.0,47.03,36.44
2017,10,18,8,15,766.5,63.0,0.75,16.0,323.0,49.84,38.75
2017,10,18,8,30,808.0,68.0,0.8,17.0,379.0,52.6,40.92
2017,10,18,8,45,836.0,71.5,0.85,18.0,431.5,54.04,41.87
2017,10,18,9,0,864.0,75.0,0.9,19.0,484.0,55.46,42.79
2017,10,18,9,15,884.0,77.5,1.15,20.0,532.0,83.93,49.83
2017,10,18,9,30,904.0,80.0,1.4,21.0,580.0,141.72,75.39
2017,10,18,9,45,918.5,82.0,1.7,22.0,621.5,199.96,115.65
2017,10,18,10,0,933.0,84.0,2.0,23.0,663.0,258.95,163.21
2017,10,18,10,15,943.5,85.5,2.0,23.5,698.0,317.03,212.86
2017,10,18,10,30,954.0,87.0,2.0,24.0,733.0,374.92,262.64
2017,10,18,10,45,961.0,88.0,2.0,24.5,759.5,430.69,310.04
2017,10,18,11,0,968.0,89.0,2.0,25.0,786.0,485.41,355.3
2017,10,18,11,15,972.5,90.0,2.0,25.0,804.0,537.67,398.1
2017,10,18,11,30,977.0,91.0,2.0,25.0,822.0,588.18,438.34
2017,10,18,11,45,977.5,92.0,2.0,25.5,831.0,634.49,473.54
2017,10,18,12,0,978.0,93.0,2.0,26.0,840.0,678.3,505.87
2017,10,18,12,15,977.5,93.0,2.0,26.5,840.0,717.85,534.35
2017,10,18,12,30,977.0,93.0,2.0,27.0,840.0,754.45,560.08
2017,10,18,12,45,975.0,92.5,2.0,27.5,831.0,786.4,581.49
2017,10,18,13,0,973.0,92.0,2.0,28.0,822.0,815.0,599.52
2017,10,18,13,15,968.0,91.5,2.0,28.0,804.0,837.88,614.93
2017,10,18,13,30,963.0,91.0,2.0,28.0,786.0,857.08,628.05
2017,10,18,13,45,955.5,90.0,2.05,28.0,759.5,870.04,637.67
2017,10,18,14,0,948.0,89.0,2.1,28.0,733.0,879.17,644.99
2017,10,18,14,15,938.0,87.0,2.1,28.0,698.5,881.31,647.47
2017,10,18,14,30,928.0,85.0,2.1,28.0,664.0,879.63,647.65
2017,10,18,14,45,901.0,87.5,2.15,28.0,620.0,865.23,640.05
2017,10,18,15,0,874.0,90.0,2.2,28.0,576.0,855.0,635.41
2017,10,18,15,15,853.0,87.0,2.15,27.5,528.5,832.55,622.95
2017,10,18,15,30,832.0,84.0,2.1,27.0,481.0,806.9,608.32
2017,10,18,15,45,801.0,80.0,2.1,27.0,428.5,768.98,584.2
2017,10,18,16,0,770.0,76.0,2.1,27.0,376.0,728.65,557.95
2017,10,18,16,15,727.0,70.5,1.85,26.0,321.0,675.17,521.96
2017,10,18,16,30,684.0,65.0,1.6,25.0,266.0,626.32,487.89
2017,10,18,16,45,613.5,58.0,1.35,24.0,210.0,550.27,431.79
2017,10,18,17,0,543.0,51.0,1.1,23.0,154.0,475.91,373.75
2017,10,18,17,15,428.0,39.5,1.1,22.0,103.5,369.26,287.67
2017,10,18,17,30,313.0,28.0,1.1,21.0,53.0,269.17,185.68
2017,10,18,17,45,156.5,14.0,1.15,20.0,26.5,104.53,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,51.0,14.0,1.2,15.5,18.0,12.73,0.0
2017,10,19,7,0,102.0,28.0,1.4,16.0,36.0,22.61,10.2
2017,10,19,7,15,175.5,47.0,1.5,16.5,74.0,37.26,26.34
2017,10,19,7,30,249.0,66.0,1.6,17.0,112.0,49.88,38.05
2017,10,19,7,45,313.0,79.0,1.75,17.5,155.5,58.57,45.99
2017,10,19,8,0,377.0,92.0,1.9,18.0,199.0,66.94,53.39
2017,10,19,8,15,436.5,102.5,1.9,19.0,250.5,73.21,58.61
2017,10,19,8,30,496.0,113.0,1.9,20.0,302.0,79.27,63.47
2017,10,19,8,45,615.0,106.5,1.95,21.0,373.5,72.92,57.58
2017,10,19,9,0,734.0,100.0,2.0,22.0,445.0,66.56,51.73
2017,10,19,9,15,606.0,146.0,2.0,22.5,449.5,109.49,75.05
2017,10,19,9,30,478.0,192.0,2.0,23.0,454.0,170.0,113.58
2017,10,19,9,45,646.5,153.0,2.05,23.5,535.5,198.73,125.63
2017,10,19,10,0,815.0,114.0,2.1,24.0,617.0,249.69,159.93
2017,10,19,10,15,827.0,116.0,2.1,24.5,650.0,302.98,204.98
2017,10,19,10,30,839.0,118.0,2.1,25.0,683.0,356.55,250.59
2017,10,19,10,45,596.5,217.0,2.15,25.5,626.0,391.05,285.37
2017,10,19,11,0,354.0,316.0,2.2,26.0,569.0,405.58,301.16
2017,10,19,11,15,374.5,318.5,2.25,26.5,592.0,440.99,328.23
2017,10,19,11,30,395.0,321.0,2.3,27.0,615.0,477.53,355.66
2017,10,19,11,45,419.5,314.0,2.4,27.5,630.0,510.41,380.32
2017,10,19,12,0,444.0,307.0,2.5,28.0,645.0,544.14,405.33
2017,10,19,12,15,522.5,278.5,2.55,28.0,675.5,593.83,442.78
2017,10,19,12,30,601.0,250.0,2.6,28.0,706.0,646.23,481.88
2017,10,19,12,45,611.0,242.0,2.7,28.5,702.0,673.87,501.7
2017,10,19,13,0,621.0,234.0,2.8,29.0,698.0,697.93,519.03
2017,10,19,13,15,564.5,246.5,2.9,29.0,661.0,685.98,511.29
2017,10,19,13,30,508.0,259.0,3.0,29.0,624.0,672.52,502.43
2017,10,19,13,45,449.0,270.5,3.1,29.0,585.0,652.07,488.44
2017,10,19,14,0,390.0,282.0,3.2,29.0,546.0,616.65,463.91
2017,10,19,14,15,409.0,261.5,3.2,28.5,526.5,620.27,469.37
2017,10,19,14,30,428.0,241.0,3.2,28.0,507.0,635.67,482.83
2017,10,19,14,45,566.0,181.0,3.25,28.0,508.0,692.11,527.9
2017,10,19,15,0,704.0,121.0,3.3,28.0,509.0,750.48,571.87
2017,10,19,15,15,596.0,137.5,3.2,27.5,447.0,679.6,523.28
2017,10,19,15,30,488.0,154.0,3.1,27.0,385.0,601.49,467.43
2017,10,19,15,45,462.0,142.0,3.05,27.0,341.5,564.09,441.36
2017,10,19,16,0,436.0,130.0,3.0,27.0,298.0,525.39,413.54
2017,10,19,16,15,413.0,113.0,2.65,26.5,253.0,481.89,381.59
2017,10,19,16,30,390.0,96.0,2.3,26.0,208.0,437.45,347.86
2017,10,19,16,45,341.5,79.5,1.95,25.5,163.0,374.75,298.31
2017,10,19,17,0,293.0,63.0,1.6,25.0,118.0,313.52,248.02
2017,10,19,17,15,216.5,45.5,1.55,24.0,78.5,234.67,182.21
2017,10,19,17,30,140.0,28.0,1.5,23.0,39.0,157.77,103.08
2017,10,19,17,45,70.0,14.0,1.5,22.5,19.5,53.54,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,12.28,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,21.21,8.48
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,31.37,21.02
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,42.66,31.43
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,41.48,30.71
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,52.1,40.05
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,34.82,24.89
