Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,43.68,33.92
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,46.64,36.51
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,49.58,38.96
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,51.57,40.39
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,53.53,41.75
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,54.65,42.42
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,113.52,61.21
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,169.25,95.41
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,225.68,139.47
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,280.98,187.1
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,336.11,235.92
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,389.56,282.82
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,441.88,327.71
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,491.56,370.47
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,539.57,410.81
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,583.33,446.22
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,624.64,478.76
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,661.81,508.09
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,696.11,534.64
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,725.23,555.98
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,751.03,574.47
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,771.55,588.68
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,788.55,600.45
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,798.74,606.59
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,805.27,610.31
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,804.94,610.35
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,801.01,608.05
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,794.95,604.4
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,779.04,593.98
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,754.97,578.73
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,727.97,561.27
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,687.5,532.79
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,645.0,502.32
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,593.12,465.84
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,536.46,424.01
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,455.06,360.34
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,376.5,295.22
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,260.83,191.6
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,133.66,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,7.28,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,13.16,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,29.88,19.19
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,45.27,34.51
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,28.72,20.25
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,10.54,3.92
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,13.62,6.75
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,16.71,9.55
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,43.68,33.83
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,70.69,57.75
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,78.36,64.23
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,86.05,67.47
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,101.16,79.79
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,116.34,92.04
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,137.66,109.16
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,159.33,126.39
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,167.91,132.88
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,176.7,139.55
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,143.9,112.9
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,109.65,84.98
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,73.63,55.31
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,37.19,25.2
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,105.32,81.02
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,173.96,136.12
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,230.47,180.96
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,296.86,232.82
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,178.17,139.29
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,56.69,41.01
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,41.58,28.73
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,26.51,16.34
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,26.06,16.01
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,25.6,15.68
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,81.64,62.12
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,143.69,112.98
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,82.57,63.25
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,26.44,16.68
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,22.9,13.8
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,19.36,10.86
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,15.83,7.88
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,12.3,4.86
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,8.78,1.79
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,5.26,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,3.07,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.91,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,18.19,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,27.31,16.75
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,38.6,28.4
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,46.84,36.27
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,52.83,41.84
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,57.06,45.61
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,77.41,63.51
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,99.45,82.38
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,120.89,100.35
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,132.83,110.09
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,146.38,115.47
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,167.46,131.29
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,189.8,147.97
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,203.41,158.26
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,211.56,164.27
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,254.8,196.54
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,302.9,232.47
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,329.08,252.26
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,359.77,275.54
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,466.98,357.02
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,596.07,454.45
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,631.47,481.33
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,664.29,506.21
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,692.12,527.05
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,720.6,547.89
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,740.22,563.15
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,756.46,575.11
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,766.34,581.79
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,772.71,586.17
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,772.09,586.79
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,767.98,585.14
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,753.36,576.39
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,735.48,565.4
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,713.67,552.12
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,685.63,534.14
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,644.13,505.05
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,600.99,474.05
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,543.31,432.09
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,485.49,387.46
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,403.02,321.26
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,323.41,254.18
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,213.89,151.94
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,69.14,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,14.55,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,25.79,14.48
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,38.58,27.14
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,47.46,35.33
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,58.04,44.72
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,63.03,49.06
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,67.9,53.12
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,71.29,55.81
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,74.59,58.35
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,75.89,59.16
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,114.7,67.57
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,129.0,83.77
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,121.1,91.65
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,128.7,97.26
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,136.33,102.86
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,196.6,148.87
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,255.27,193.06
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,266.74,201.75
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,278.18,210.46
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,356.35,269.27
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,446.49,336.36
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,409.78,309.01
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,363.98,274.52
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,431.21,325.58
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,505.67,380.98
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,623.93,471.82
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,741.41,560.07
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,642.71,486.65
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,526.37,399.07
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,642.88,489.58
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,747.9,567.37
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,734.35,558.31
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,721.63,550.63
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,695.12,533.81
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,666.05,514.97
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,623.89,485.37
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,580.19,453.96
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,521.55,410.76
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,462.84,365.46
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,379.15,298.17
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,298.4,230.5
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,193.16,131.87
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,51.33,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,10.01,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,27.86,15.68
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,45.83,33.08
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,57.87,44.04
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,67.52,52.63
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,75.37,59.41
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,82.96,65.74
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,85.19,67.37
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,98.05,77.9
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,120.85,96.56
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,144.57,110.29
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,166.11,126.08
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,182.11,137.44
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,215.13,161.27
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,252.04,188.15
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,307.47,222.39
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,403.68,290.83
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,422.68,310.44
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,420.82,312.02
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,440.43,326.9
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,458.21,339.88
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,540.51,401.67
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,632.65,469.68
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,659.0,488.15
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,682.84,505.04
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,699.81,517.58
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,713.68,527.92
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,723.0,535.55
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,729.17,541.06
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,725.34,539.61
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,718.29,535.94
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,704.34,527.65
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,687.4,517.36
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,658.75,499.56
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,627.68,479.72
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,585.24,450.05
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,541.23,418.48
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,475.62,370.58
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,416.49,325.5
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,335.28,260.84
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,258.39,197.03
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,162.31,106.52
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,30.85,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,10.91,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,26.41,14.16
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,42.4,30.12
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,52.6,39.51
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,63.27,48.98
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,69.82,54.77
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,76.17,60.21
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,81.15,64.24
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,85.98,68.03
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,78.4,61.29
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,97.96,73.94
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,88.33,65.85
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,77.96,57.27
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,105.97,79.44
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,133.78,101.2
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,124.71,93.68
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,115.27,85.97
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,90.37,66.31
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,64.7,45.99
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,87.37,63.76
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,109.88,81.19
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,155.87,116.93
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,202.91,153.1
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,211.0,158.98
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,219.35,165.15
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,306.86,232.67
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,403.1,305.28
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,404.19,306.56
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,404.69,307.84
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,431.92,330.05
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,471.77,361.27
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,589.66,453.18
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,696.77,534.0
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,669.69,515.97
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,640.13,496.74
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,603.7,471.09
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,565.45,443.47
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,507.08,399.25
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,448.73,353.35
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,374.39,293.21
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,302.73,232.25
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,170.06,109.51
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.55,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,17.18,6.92
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,29.82,19.48
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,46.01,33.84
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,61.96,47.84
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,78.08,61.75
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,94.01,75.22
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,56.11,42.63
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,12.32,4.94
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,51.24,38.18
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,89.13,66.9
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,91.59,68.54
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,93.98,70.14
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,162.46,122.74
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,235.19,177.86
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,198.11,149.77
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,155.74,117.24
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,199.56,150.66
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,245.05,184.92
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,279.77,210.82
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,318.04,239.3
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,408.75,308.5
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,511.73,385.98
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,593.34,448.95
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,677.45,513.58
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,554.37,420.97
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,399.96,302.51
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,502.21,381.87
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,608.97,462.06
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,667.69,507.24
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,719.41,546.96
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,711.71,542.18
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,700.7,535.44
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,578.1,447.04
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,449.9,350.74
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,417.54,327.2
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,384.19,301.96
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,339.88,268.44
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,295.39,233.47
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,241.29,189.37
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,202.12,154.62
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,107.12,64.84
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,9.1,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,10.01,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,21.94,9.97
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,34.84,23.75
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,43.94,32.19
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,50.91,38.5
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,55.41,42.46
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,59.8,46.17
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,59.81,46.0
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,60.0,45.96
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,60.86,46.45
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,98.41,56.46
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,146.86,81.7
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,197.54,118.15
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,248.33,159.83
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,299.47,203.55
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,348.72,246.14
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,397.66,287.97
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,444.24,327.11
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,491.18,365.37
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,532.15,398.25
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,571.2,428.85
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,606.02,456.37
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,638.28,481.47
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,665.61,502.7
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,689.95,521.47
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,708.48,535.76
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,728.23,550.21
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,737.29,557.02
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,742.85,561.59
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,741.62,562.28
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,736.96,560.72
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,722.26,551.25
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,704.39,539.64
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,682.27,524.76
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,654.42,505.49
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,615.76,477.45
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,575.47,447.62
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,518.55,406.32
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,461.67,362.69
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,381.51,298.46
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,304.56,233.2
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,167.59,99.89
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.55,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,20.05,8.14
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,35.05,23.98
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,52.49,39.56
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,67.84,53.05
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,83.26,66.4
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,98.35,79.19
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,110.85,89.52
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,123.04,99.4
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,139.88,113.23
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,161.62,123.31
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,181.67,135.82
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,212.6,157.61
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,230.48,172.13
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,250.06,187.98
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,277.43,208.06
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,312.32,234.0
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,273.26,206.0
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,223.48,168.89
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,313.79,236.82
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,414.19,310.49
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,389.47,291.84
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,354.47,265.74
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,393.18,294.78
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,428.82,321.02
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,450.81,337.12
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,473.18,353.36
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,435.99,325.84
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,396.33,296.66
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,422.13,318.19
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,460.36,347.99
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,411.6,313.42
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,374.67,287.31
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,364.28,282.54
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,352.36,276.11
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,417.0,328.47
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,477.17,375.98
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,416.07,330.21
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,356.09,283.77
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,276.07,218.62
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,187.94,144.67
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,95.81,52.81
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.63,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.26,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,8.78,2.22
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,12.3,5.51
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,15.82,8.77
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,19.36,12.0
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,25.98,17.96
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,32.62,23.86
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,50.79,40.12
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,69.02,53.66
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,75.26,58.82
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,81.37,63.85
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,74.4,57.8
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,67.3,51.68
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,47.33,34.6
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,27.4,17.62
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,69.13,52.8
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,110.44,87.29
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,104.47,82.24
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,98.4,77.16
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,161.02,129.22
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,225.2,181.96
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,163.41,131.18
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,100.44,78.9
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,157.65,126.77
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,217.23,176.11
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,147.84,118.63
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,78.87,60.96
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,55.29,41.25
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,31.78,21.43
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,29.56,19.6
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,27.34,17.77
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,67.23,52.0
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,113.03,91.25
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,97.57,78.26
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,81.97,65.03
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,66.18,51.56
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,50.15,37.65
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,34.42,23.77
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,20.25,11.19
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,10.11,0.36
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,17.23,5.38
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,34.18,24.34
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,43.24,33.27
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,54.08,43.44
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,59.73,48.69
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,65.24,53.61
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,67.66,55.61
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,70.1,57.56
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,76.21,62.73
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,108.53,86.89
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,135.25,108.54
2017,11,9,10,0,13.0,192.0,3.8,13.0,199.0,162.88,130.59
2017,11,9,10,15,400.5,158.5,3.75,13.5,396.5,200.39,144.94
2017,11,9,10,30,788.0,125.0,3.7,14.0,594.0,298.58,213.31
2017,11,9,10,45,411.5,192.5,3.7,14.5,438.5,280.87,214.06
2017,11,9,11,0,35.0,260.0,3.7,15.0,283.0,230.94,183.29
2017,11,9,11,15,55.5,282.0,3.65,15.0,318.5,261.69,207.8
2017,11,9,11,30,76.0,304.0,3.6,15.0,354.0,294.93,234.16
2017,11,9,11,45,64.5,301.0,3.55,15.5,344.0,293.91,233.09
2017,11,9,12,0,53.0,298.0,3.5,16.0,334.0,291.46,230.87
2017,11,9,12,15,104.5,312.5,3.45,16.0,383.5,339.18,269.02
2017,11,9,12,30,156.0,327.0,3.4,16.0,433.0,395.87,313.88
