Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,45,161.5,322.5,3.4,16.5,431.0,405.55,321.23
2017,11,9,13,0,167.0,318.0,3.4,17.0,429.0,414.87,328.47
2017,11,9,13,15,193.0,308.0,3.35,17.0,433.0,432.49,343.12
2017,11,9,13,30,219.0,298.0,3.3,17.0,437.0,450.3,357.94
2017,11,9,13,45,149.0,282.0,3.25,17.0,375.0,392.14,312.37
2017,11,9,14,0,79.0,266.0,3.2,17.0,313.0,319.45,254.87
2017,11,9,14,15,112.0,255.5,3.15,17.0,318.5,338.2,271.34
2017,11,9,14,30,145.0,245.0,3.1,17.0,324.0,369.53,297.32
2017,11,9,14,45,102.5,222.0,3.1,17.0,275.5,304.21,245.54
2017,11,9,15,0,60.0,199.0,3.1,17.0,227.0,250.27,202.13
2017,11,9,15,15,44.0,175.5,3.05,16.5,195.5,215.21,174.35
2017,11,9,15,30,28.0,152.0,3.0,16.0,164.0,179.64,145.6
2017,11,9,15,45,21.5,133.5,3.0,16.0,142.0,146.17,118.12
2017,11,9,16,0,15.0,115.0,3.0,16.0,120.0,124.18,99.79
2017,11,9,16,15,213.5,95.5,2.85,15.5,142.5,277.99,232.02
2017,11,9,16,30,412.0,76.0,2.7,15.0,165.0,400.37,332.16
2017,11,9,16,45,325.0,61.0,2.6,14.5,119.0,318.26,261.35
2017,11,9,17,0,238.0,46.0,2.5,14.0,73.0,240.65,191.65
2017,11,9,17,15,119.0,23.0,2.3,13.5,36.5,125.92,63.87
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,124.0,22.5,2.8,8.5,37.0,17.63,4.66
2017,11,10,7,30,248.0,45.0,2.8,9.0,74.0,34.97,24.83
2017,11,10,7,45,344.0,58.0,2.8,9.5,120.5,44.38,34.12
2017,11,10,8,0,440.0,71.0,2.8,10.0,167.0,53.55,42.78
2017,11,10,8,15,499.0,81.0,2.8,10.5,215.5,62.02,50.55
2017,11,10,8,30,558.0,91.0,2.8,11.0,264.0,67.86,55.75
2017,11,10,8,45,606.0,96.0,2.8,12.0,312.0,69.39,56.83
2017,11,10,9,0,654.0,101.0,2.8,13.0,360.0,71.02,57.93
2017,11,10,9,15,428.0,153.0,2.8,13.5,330.5,103.69,86.43
2017,11,10,9,30,202.0,205.0,2.8,14.0,301.0,155.09,120.85
2017,11,10,9,45,228.0,220.5,2.8,14.5,337.0,184.37,139.1
2017,11,10,10,0,254.0,236.0,2.8,15.0,373.0,210.99,157.82
2017,11,10,10,15,248.0,255.0,2.75,15.5,395.5,247.38,187.34
2017,11,10,10,30,242.0,274.0,2.7,16.0,418.0,277.75,212.44
2017,11,10,10,45,257.5,281.0,2.65,16.5,439.5,302.56,232.56
2017,11,10,11,0,273.0,288.0,2.6,17.0,461.0,332.32,256.59
2017,11,10,11,15,233.5,302.0,2.55,17.0,452.5,347.5,270.27
2017,11,10,11,30,194.0,316.0,2.5,17.0,444.0,356.95,278.85
2017,11,10,11,45,183.0,320.5,2.45,17.5,442.5,369.06,288.42
2017,11,10,12,0,172.0,325.0,2.4,18.0,441.0,379.86,296.71
2017,11,10,12,15,109.5,308.0,2.35,18.0,382.0,337.64,264.43
2017,11,10,12,30,47.0,291.0,2.3,18.0,323.0,292.14,228.99
2017,11,10,12,45,28.5,253.5,2.3,18.5,273.0,250.38,196.21
2017,11,10,13,0,10.0,216.0,2.3,19.0,223.0,200.64,156.74
2017,11,10,13,15,6.0,198.5,2.25,19.0,202.5,182.9,142.87
2017,11,10,13,30,2.0,181.0,2.2,19.0,182.0,164.7,128.48
2017,11,10,13,45,3.5,183.5,2.2,19.5,186.0,168.97,131.9
2017,11,10,14,0,5.0,186.0,2.2,20.0,190.0,173.51,135.53
2017,11,10,14,15,2.5,157.0,2.15,20.0,159.0,144.67,112.63
2017,11,10,14,30,0.0,128.0,2.1,20.0,128.0,115.59,89.37
2017,11,10,14,45,1.0,141.0,2.1,20.0,141.5,129.82,101.22
2017,11,10,15,0,2.0,154.0,2.1,20.0,155.0,145.27,114.01
2017,11,10,15,15,1.0,131.0,2.05,19.5,131.5,122.52,95.95
2017,11,10,15,30,0.0,108.0,2.0,19.0,108.0,99.55,77.49
2017,11,10,15,45,0.0,93.5,2.0,19.0,93.5,86.03,66.5
2017,11,10,16,0,0.0,79.0,2.0,19.0,79.0,72.41,55.25
2017,11,10,16,15,235.5,72.0,1.75,18.5,122.5,275.83,227.66
2017,11,10,16,30,471.0,65.0,1.5,18.0,166.0,427.22,347.54
2017,11,10,16,45,382.0,52.5,1.25,17.5,120.0,343.82,276.49
2017,11,10,17,0,293.0,40.0,1.0,17.0,74.0,264.72,206.43
2017,11,10,17,15,146.5,20.0,1.0,16.5,37.0,135.25,61.57
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,164.0,18.0,1.7,12.5,37.0,14.34,1.67
2017,11,11,7,30,328.0,36.0,1.9,13.0,74.0,29.23,19.4
2017,11,11,7,45,419.0,46.0,2.1,13.5,119.5,36.29,26.42
2017,11,11,8,0,510.0,56.0,2.3,14.0,165.0,43.16,32.86
2017,11,11,8,15,364.5,87.5,2.35,14.5,175.5,64.33,51.8
2017,11,11,8,30,219.0,119.0,2.4,15.0,186.0,87.94,72.59
2017,11,11,8,45,148.0,141.0,2.45,16.0,189.5,106.04,88.03
2017,11,11,9,0,77.0,163.0,2.5,17.0,193.0,125.08,103.95
2017,11,11,9,15,78.5,182.5,2.65,17.5,216.5,138.48,114.97
2017,11,11,9,30,80.0,202.0,2.8,18.0,240.0,155.24,121.58
2017,11,11,9,45,434.0,148.5,2.95,18.5,377.5,141.04,94.1
2017,11,11,10,0,788.0,95.0,3.1,19.0,515.0,184.21,111.0
2017,11,11,10,15,801.5,97.0,3.15,19.5,546.5,233.96,151.92
2017,11,11,10,30,815.0,99.0,3.2,20.0,578.0,284.13,195.48
2017,11,11,10,45,822.0,101.5,3.25,20.5,601.5,332.95,238.69
2017,11,11,11,0,829.0,104.0,3.3,21.0,625.0,381.07,280.9
2017,11,11,11,15,437.0,192.5,3.3,21.0,468.0,338.37,257.94
2017,11,11,11,30,45.0,281.0,3.3,21.0,311.0,261.74,203.01
2017,11,11,11,45,37.0,274.5,3.35,21.5,299.5,257.67,199.83
2017,11,11,12,0,29.0,268.0,3.4,22.0,288.0,252.41,195.47
2017,11,11,12,15,21.5,251.0,3.4,22.0,266.0,234.29,181.45
2017,11,11,12,30,14.0,234.0,3.4,22.0,244.0,216.66,167.75
2017,11,11,12,45,13.5,231.0,3.4,22.5,240.5,215.19,166.42
2017,11,11,13,0,13.0,228.0,3.4,23.0,237.0,213.62,165.01
2017,11,11,13,15,11.5,219.5,3.35,23.0,227.0,206.17,159.33
2017,11,11,13,30,10.0,211.0,3.3,23.0,217.0,198.52,153.51
2017,11,11,13,45,20.0,222.0,3.3,23.0,234.0,217.73,169.09
2017,11,11,14,0,30.0,233.0,3.3,23.0,251.0,248.37,193.55
2017,11,11,14,15,95.0,237.5,3.25,23.0,289.5,305.49,240.05
2017,11,11,14,30,160.0,242.0,3.2,23.0,328.0,376.69,296.77
2017,11,11,14,45,430.0,172.5,3.2,23.0,379.0,533.96,422.79
2017,11,11,15,0,700.0,103.0,3.2,23.0,430.0,668.8,527.84
2017,11,11,15,15,671.0,98.0,3.0,22.5,387.0,640.97,507.96
2017,11,11,15,30,642.0,93.0,2.8,22.0,344.0,610.76,487.02
2017,11,11,15,45,600.0,87.0,2.6,22.0,298.0,567.84,454.69
2017,11,11,16,0,558.0,81.0,2.4,22.0,252.0,523.53,420.49
2017,11,11,16,15,498.0,72.5,2.1,21.5,204.5,462.94,372.95
2017,11,11,16,30,438.0,64.0,1.8,21.0,157.0,402.57,323.79
2017,11,11,16,45,347.0,52.0,1.55,20.5,112.5,317.8,253.49
2017,11,11,17,0,256.0,40.0,1.3,20.0,68.0,241.57,186.03
2017,11,11,17,15,128.0,20.0,1.35,19.5,34.0,123.61,48.64
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,7,15,129.5,19.0,2.1,16.0,33.5,14.91,0.63
2017,11,12,7,30,259.0,38.0,2.2,16.0,67.0,29.58,19.31
2017,11,12,7,45,352.0,50.0,2.3,16.5,111.0,39.86,29.13
2017,11,12,8,0,445.0,62.0,2.4,17.0,155.0,48.31,36.94
2017,11,12,8,15,505.5,70.0,2.35,17.0,202.0,52.93,41.24
2017,11,12,8,30,566.0,78.0,2.3,17.0,249.0,57.47,45.3
2017,11,12,8,45,283.0,83.5,2.3,17.5,169.0,58.53,46.1
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,77.46,62.42
2017,11,12,9,15,0.0,65.0,2.35,18.5,65.0,57.45,44.73
2017,11,12,9,30,0.0,41.0,2.4,19.0,41.0,36.18,24.69
2017,11,12,9,45,0.0,98.5,2.45,20.0,98.5,86.46,66.01
2017,11,12,10,0,0.0,156.0,2.5,21.0,156.0,133.1,103.3
2017,11,12,10,15,4.5,177.0,2.45,21.0,179.5,151.69,117.69
2017,11,12,10,30,9.0,198.0,2.4,21.0,203.0,170.99,132.65
2017,11,12,10,45,37.5,238.5,2.4,21.5,262.0,209.45,161.72
2017,11,12,11,0,66.0,279.0,2.4,22.0,321.0,255.62,196.72
2017,11,12,11,15,42.0,259.5,2.4,22.0,286.5,237.57,183.18
2017,11,12,11,30,18.0,240.0,2.4,22.0,252.0,216.57,167.17
2017,11,12,11,45,43.5,271.5,2.4,22.5,300.5,258.09,199.02
2017,11,12,12,0,69.0,303.0,2.4,23.0,349.0,303.44,233.4
2017,11,12,12,15,57.5,294.5,2.4,23.0,333.0,295.75,227.57
2017,11,12,12,30,46.0,286.0,2.4,23.0,317.0,286.64,220.76
2017,11,12,12,45,43.5,280.0,2.45,23.5,309.0,284.25,218.78
2017,11,12,13,0,41.0,274.0,2.5,24.0,301.0,281.4,216.45
2017,11,12,13,15,84.0,284.0,2.5,24.0,337.5,324.69,250.59
2017,11,12,13,30,127.0,294.0,2.5,24.0,374.0,379.86,293.3
2017,11,12,13,45,432.0,209.5,2.55,24.0,465.0,540.46,419.47
2017,11,12,14,0,737.0,125.0,2.6,24.0,556.0,691.41,534.44
2017,11,12,14,15,722.0,122.0,2.6,24.0,525.0,688.34,532.44
2017,11,12,14,30,707.0,119.0,2.6,24.0,494.0,682.13,529.3
2017,11,12,14,45,669.5,120.5,2.6,24.0,454.5,661.08,515.06
2017,11,12,15,0,632.0,122.0,2.6,24.0,415.0,637.09,498.6
2017,11,12,15,15,601.0,116.0,2.5,23.5,373.0,607.13,478.32
2017,11,12,15,30,570.0,110.0,2.4,23.0,331.0,574.87,455.89
2017,11,12,15,45,529.5,102.0,2.3,23.0,286.5,531.59,423.68
2017,11,12,16,0,489.0,94.0,2.2,23.0,242.0,483.26,386.86
2017,11,12,16,15,428.0,83.0,1.85,22.5,195.5,421.88,338.5
2017,11,12,16,30,367.0,72.0,1.5,22.0,149.0,361.72,289.41
2017,11,12,16,45,287.0,56.5,1.2,21.5,106.5,285.28,225.82
2017,11,12,17,0,207.0,41.0,0.9,21.0,64.0,212.91,162.01
2017,11,12,17,15,103.5,20.5,0.9,20.5,32.0,109.6,35.78
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,145.5,18.0,2.25,14.5,34.0,14.16,0.0
2017,11,13,7,30,291.0,36.0,2.4,15.0,68.0,29.46,19.17
2017,11,13,7,45,382.5,47.5,2.55,15.5,112.5,37.83,27.44
2017,11,13,8,0,474.0,59.0,2.7,16.0,157.0,45.94,34.98
2017,11,13,8,15,533.0,66.5,2.65,16.5,204.5,50.27,38.96
2017,11,13,8,30,592.0,74.0,2.6,17.0,252.0,54.52,42.71
2017,11,13,8,45,631.5,80.0,2.55,17.5,298.0,57.4,45.11
2017,11,13,9,0,671.0,86.0,2.5,18.0,344.0,60.24,47.41
2017,11,13,9,15,699.0,90.0,2.5,18.5,387.0,61.48,48.26
2017,11,13,9,30,727.0,94.0,2.5,19.0,430.0,78.11,48.84
2017,11,13,9,45,515.0,158.5,2.5,19.5,406.0,152.24,100.42
2017,11,13,10,0,303.0,223.0,2.5,20.0,382.0,206.4,149.18
2017,11,13,10,15,321.0,234.5,2.45,20.5,412.5,239.86,174.75
2017,11,13,10,30,339.0,246.0,2.4,21.0,443.0,275.03,202.71
2017,11,13,10,45,430.0,230.0,2.35,22.0,490.5,310.29,228.73
2017,11,13,11,0,521.0,214.0,2.3,23.0,538.0,356.02,263.62
2017,11,13,11,15,430.5,249.5,2.25,23.0,522.0,379.32,285.25
2017,11,13,11,30,340.0,285.0,2.2,23.0,506.0,393.77,298.74
2017,11,13,11,45,457.5,249.5,2.15,23.5,550.5,442.35,335.73
2017,11,13,12,0,575.0,214.0,2.1,24.0,595.0,496.99,377.18
2017,11,13,12,15,574.0,214.0,2.1,24.0,595.0,523.25,398.04
2017,11,13,12,30,573.0,214.0,2.1,24.0,595.0,547.72,417.39
2017,11,13,12,45,517.0,232.5,2.1,24.5,573.0,553.37,421.34
2017,11,13,13,0,461.0,251.0,2.1,25.0,551.0,554.44,421.71
2017,11,13,13,15,435.5,251.5,2.05,25.0,529.0,554.92,422.67
2017,11,13,13,30,410.0,252.0,2.0,25.0,507.0,543.49,415.09
2017,11,13,13,45,424.5,237.0,2.0,25.0,492.0,561.04,429.12
2017,11,13,14,0,439.0,222.0,2.0,25.0,477.0,567.66,435.29
2017,11,13,14,15,308.5,230.0,1.95,25.0,404.5,478.02,368.84
2017,11,13,14,30,178.0,238.0,1.9,25.0,332.0,384.74,298.27
2017,11,13,14,45,218.0,216.0,1.9,25.0,322.5,395.46,308.71
2017,11,13,15,0,258.0,194.0,1.9,25.0,313.0,418.0,327.35
2017,11,13,15,15,242.0,178.5,1.85,24.5,281.5,392.05,308.81
2017,11,13,15,30,226.0,163.0,1.8,24.0,250.0,365.15,289.44
2017,11,13,15,45,210.5,143.0,1.75,24.0,216.0,332.13,264.42
2017,11,13,16,0,195.0,123.0,1.7,24.0,182.0,298.29,238.17
2017,11,13,16,15,170.5,102.5,1.55,23.0,147.0,244.54,196.1
2017,11,13,16,30,146.0,82.0,1.4,22.0,112.0,203.57,162.77
2017,11,13,16,45,111.5,61.0,1.25,21.5,80.0,155.42,122.05
2017,11,13,17,0,77.0,40.0,1.1,21.0,48.0,107.31,79.65
2017,11,13,17,15,38.5,20.0,1.15,20.5,24.0,51.48,10.55
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,141.5,17.5,1.4,14.5,32.5,13.77,0.0
2017,11,14,7,30,283.0,35.0,1.7,15.0,65.0,28.65,18.36
2017,11,14,7,45,379.5,46.5,2.05,16.0,110.0,37.07,26.68
2017,11,14,8,0,476.0,58.0,2.4,17.0,155.0,45.23,34.19
2017,11,14,8,15,535.5,65.5,2.55,17.5,202.5,49.59,38.2
2017,11,14,8,30,595.0,73.0,2.7,18.0,250.0,53.89,41.97
2017,11,14,8,45,637.0,78.0,2.85,19.0,296.5,56.04,43.65
2017,11,14,9,0,679.0,83.0,3.0,20.0,343.0,58.21,45.26
2017,11,14,9,15,707.0,87.5,3.05,20.5,385.5,59.9,46.51
2017,11,14,9,30,735.0,92.0,3.1,21.0,428.0,74.93,47.03
2017,11,14,9,45,756.0,94.5,3.15,21.5,466.0,128.57,72.13
2017,11,14,10,0,777.0,97.0,3.2,22.0,504.0,177.79,105.27
2017,11,14,10,15,791.0,99.5,3.2,22.5,535.0,227.19,144.8
2017,11,14,10,30,805.0,102.0,3.2,23.0,566.0,277.1,187.32
2017,11,14,10,45,816.5,102.5,3.25,23.5,590.5,324.87,229.01
2017,11,14,11,0,828.0,103.0,3.3,24.0,615.0,372.36,270.21
2017,11,14,11,15,834.0,104.5,3.35,24.5,631.5,418.08,309.39
2017,11,14,11,30,840.0,106.0,3.4,25.0,648.0,462.58,346.66
2017,11,14,11,45,595.0,197.5,3.5,25.5,584.5,464.16,351.38
2017,11,14,12,0,350.0,289.0,3.6,26.0,521.0,440.97,335.11
2017,11,14,12,15,599.5,197.0,3.65,26.0,593.0,522.9,399.09
2017,11,14,12,30,849.0,105.0,3.7,26.0,665.0,608.76,465.96
2017,11,14,12,45,535.5,205.5,3.75,26.5,557.0,537.8,411.67
2017,11,14,13,0,222.0,306.0,3.8,27.0,449.0,436.06,332.88
2017,11,14,13,15,525.5,204.0,3.8,27.0,532.0,567.97,436.35
2017,11,14,13,30,829.0,102.0,3.8,27.0,615.0,693.43,532.57
2017,11,14,13,45,512.5,184.5,3.85,27.0,498.0,569.07,438.6
2017,11,14,14,0,196.0,267.0,3.9,27.0,381.0,415.4,320.3
2017,11,14,14,15,486.0,182.0,3.85,26.5,442.5,568.41,442.23
2017,11,14,14,30,776.0,97.0,3.8,26.0,504.0,700.79,544.6
2017,11,14,14,45,747.0,96.5,3.8,26.0,465.0,686.69,534.8
2017,11,14,15,0,718.0,96.0,3.8,26.0,426.0,667.14,521.89
2017,11,14,15,15,690.0,92.0,3.6,25.5,383.5,641.45,504.75
2017,11,14,15,30,662.0,88.0,3.4,25.0,341.0,613.34,485.52
2017,11,14,15,45,620.0,82.5,3.25,25.0,295.0,571.26,454.18
2017,11,14,16,0,578.0,77.0,3.1,25.0,249.0,527.76,420.83
2017,11,14,16,15,518.0,68.5,2.7,24.5,201.5,467.47,373.5
2017,11,14,16,30,458.0,60.0,2.3,24.0,154.0,407.43,324.56
2017,11,14,16,45,366.0,48.5,1.95,23.5,110.0,324.82,255.97
2017,11,14,17,0,274.0,37.0,1.6,23.0,66.0,246.44,185.96
2017,11,14,17,15,137.0,18.5,1.6,22.0,33.0,123.58,23.94
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,118.0,18.5,2.7,17.5,30.5,14.57,0.0
2017,11,15,7,30,236.0,37.0,2.9,18.0,61.0,28.88,18.11
2017,11,15,7,45,336.0,49.0,3.1,18.5,105.0,37.71,26.88
2017,11,15,8,0,436.0,61.0,3.3,19.0,149.0,47.93,36.21
2017,11,15,8,15,498.5,70.0,3.4,19.5,196.0,53.43,41.2
2017,11,15,8,30,561.0,79.0,3.5,20.0,243.0,58.81,45.9
2017,11,15,8,45,280.5,82.5,3.6,20.5,164.5,58.1,45.16
2017,11,15,9,0,0.0,86.0,3.7,21.0,86.0,74.95,59.55
2017,11,15,9,15,0.0,99.0,3.65,21.5,99.0,85.73,68.53
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,96.5,73.87
2017,11,15,9,45,0.0,104.0,3.55,22.5,104.0,90.83,68.92
2017,11,15,10,0,0.0,96.0,3.5,23.0,96.0,84.6,63.56
2017,11,15,10,15,0.0,102.0,3.4,23.0,102.0,89.83,67.65
2017,11,15,10,30,0.0,108.0,3.3,23.0,108.0,95.09,71.74
2017,11,15,10,45,0.0,115.0,3.25,23.5,115.0,101.22,76.38
2017,11,15,11,0,0.0,122.0,3.2,24.0,122.0,107.4,81.03
2017,11,15,11,15,0.0,110.0,3.1,24.5,110.0,97.23,72.67
2017,11,15,11,30,0.0,98.0,3.0,25.0,98.0,86.86,64.21
2017,11,15,11,45,0.0,109.5,2.95,25.5,109.5,96.97,72.07
2017,11,15,12,0,0.0,121.0,2.9,26.0,121.0,107.16,79.93
2017,11,15,12,15,0.0,132.0,2.75,26.0,132.0,117.02,87.65
2017,11,15,12,30,0.0,143.0,2.6,26.0,143.0,126.99,95.46
2017,11,15,12,45,4.5,177.0,2.5,26.5,180.0,160.6,121.57
2017,11,15,13,0,9.0,211.0,2.4,27.0,217.0,195.28,148.17
2017,11,15,13,15,4.5,155.5,2.25,27.0,158.5,142.21,107.07
2017,11,15,13,30,0.0,100.0,2.1,27.0,100.0,88.79,65.24
2017,11,15,13,45,0.0,110.0,1.95,27.0,110.0,97.96,72.65
2017,11,15,14,0,0.0,120.0,1.8,27.0,120.0,107.37,80.17
2017,11,15,14,15,0.0,140.5,1.65,27.0,141.0,127.11,95.83
2017,11,15,14,30,0.0,161.0,1.5,27.0,162.0,148.01,112.35
2017,11,15,14,45,0.0,141.5,1.35,27.0,142.0,129.85,98.28
2017,11,15,15,0,0.0,122.0,1.2,27.0,122.0,111.5,84.05
2017,11,15,15,15,0.0,109.5,1.1,26.5,109.5,100.05,75.34
2017,11,15,15,30,0.0,97.0,1.0,26.0,97.0,88.55,66.46
2017,11,15,15,45,277.0,89.0,0.9,26.0,171.0,324.85,258.68
2017,11,15,16,0,554.0,81.0,0.8,26.0,245.0,513.84,400.9
2017,11,15,16,15,492.5,72.0,0.75,25.5,198.0,452.49,353.02
2017,11,15,16,30,431.0,63.0,0.7,25.0,151.0,391.38,305.55
2017,11,15,16,45,337.0,50.5,0.65,24.5,107.0,306.23,237.34
2017,11,15,17,0,243.0,38.0,0.6,24.0,63.0,229.06,169.9
2017,11,15,17,15,121.5,19.0,0.7,23.0,31.5,114.97,12.66
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,123.0,17.5,0.75,18.5,29.5,13.8,0.0
2017,11,16,7,30,246.0,35.0,0.9,19.0,59.0,27.36,16.64
2017,11,16,7,45,348.0,46.0,1.05,19.5,102.5,36.84,26.01
2017,11,16,8,0,450.0,57.0,1.2,20.0,146.0,44.58,33.15
2017,11,16,8,15,512.0,65.0,1.35,20.5,193.0,49.38,37.52
2017,11,16,8,30,574.0,73.0,1.5,21.0,240.0,54.1,41.63
2017,11,16,8,45,614.5,79.0,1.65,21.5,285.5,57.0,44.03
2017,11,16,9,0,655.0,85.0,1.8,22.0,331.0,59.87,46.33
2017,11,16,9,15,684.0,89.5,1.85,22.0,373.0,61.5,47.61
2017,11,16,9,30,713.0,94.0,1.9,22.0,415.0,71.96,47.39
2017,11,16,9,45,406.0,162.0,2.0,22.5,348.5,142.06,95.92
2017,11,16,10,0,99.0,230.0,2.1,23.0,282.0,192.14,144.97
2017,11,16,10,15,100.0,244.5,2.15,23.5,299.5,212.23,160.06
2017,11,16,10,30,101.0,259.0,2.2,24.0,317.0,232.43,175.6
2017,11,16,10,45,98.5,270.5,2.3,24.5,329.0,249.61,188.99
2017,11,16,11,0,96.0,282.0,2.4,25.0,341.0,266.49,202.07
2017,11,16,11,15,167.5,290.5,2.4,25.0,397.0,308.06,233.13
2017,11,16,11,30,239.0,299.0,2.4,25.0,453.0,358.12,270.98
2017,11,16,11,45,522.5,210.0,2.45,25.5,550.0,434.79,328.24
2017,11,16,12,0,806.0,121.0,2.5,26.0,647.0,529.36,399.5
2017,11,16,12,15,806.0,121.0,2.5,26.5,647.5,562.73,425.18
2017,11,16,12,30,806.0,121.0,2.5,27.0,648.0,593.76,448.84
2017,11,16,12,45,806.0,119.0,2.5,27.5,640.5,620.37,468.86
2017,11,16,13,0,806.0,117.0,2.5,28.0,633.0,644.32,486.6
2017,11,16,13,15,800.0,116.0,2.45,28.0,617.0,662.51,500.7
2017,11,16,13,30,794.0,115.0,2.4,28.0,601.0,677.61,512.46
2017,11,16,13,45,788.5,111.5,2.4,28.0,578.0,687.33,520.69
2017,11,16,14,0,783.0,108.0,2.4,28.0,555.0,693.85,526.66
2017,11,16,14,15,769.0,105.0,2.4,28.0,524.5,691.53,526.2
2017,11,16,14,30,755.0,102.0,2.4,28.0,494.0,688.85,525.42
2017,11,16,14,45,732.5,99.5,2.4,28.0,456.5,674.9,516.74
2017,11,16,15,0,710.0,97.0,2.4,28.0,419.0,658.01,506.04
2017,11,16,15,15,681.5,92.5,2.3,27.5,377.0,631.64,488.92
2017,11,16,15,30,653.0,88.0,2.2,27.0,335.0,602.87,469.63
2017,11,16,15,45,610.0,82.5,2.15,27.0,289.0,560.49,438.84
2017,11,16,16,0,567.0,77.0,2.1,27.0,243.0,516.72,406.09
2017,11,16,16,15,506.5,68.5,1.9,26.0,196.5,456.68,360.68
2017,11,16,16,30,446.0,60.0,1.7,25.0,150.0,396.89,313.4
2017,11,16,16,45,354.0,48.0,1.5,24.5,106.0,314.58,245.77
2017,11,16,17,0,262.0,36.0,1.3,24.0,62.0,236.81,176.15
2017,11,16,17,15,131.0,18.0,1.4,23.5,31.0,117.83,3.16
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,125.0,17.0,3.25,19.5,29.0,13.42,0.0
2017,11,17,7,30,250.0,34.0,3.4,20.0,58.0,26.62,15.7
2017,11,17,7,45,350.5,46.0,3.6,20.5,102.0,37.01,25.94
2017,11,17,8,0,451.0,58.0,3.8,21.0,146.0,45.65,33.86
2017,11,17,8,15,514.0,66.5,4.15,21.5,193.0,50.84,38.58
2017,11,17,8,30,577.0,75.0,4.5,22.0,240.0,55.93,43.02
2017,11,17,8,45,624.5,79.5,4.85,22.5,287.0,57.62,44.38
2017,11,17,9,0,672.0,84.0,5.2,23.0,334.0,59.39,45.73
2017,11,17,9,15,336.0,103.0,5.35,23.5,228.0,70.24,54.81
2017,11,17,9,30,0.0,122.0,5.5,24.0,122.0,104.0,83.21
2017,11,17,9,45,0.0,133.0,5.7,24.5,133.0,113.63,86.85
2017,11,17,10,0,0.0,144.0,5.9,25.0,144.0,123.31,94.23
2017,11,17,10,15,404.0,122.5,5.9,25.5,351.5,164.69,110.0
2017,11,17,10,30,808.0,101.0,5.9,26.0,559.0,269.91,179.92
2017,11,17,10,45,822.0,101.0,5.95,26.5,584.0,317.87,221.62
2017,11,17,11,0,836.0,101.0,6.0,27.0,609.0,365.78,263.34
2017,11,17,11,15,489.5,202.0,6.0,27.0,501.5,357.65,267.23
2017,11,17,11,30,143.0,303.0,6.0,27.0,394.0,319.64,243.4
2017,11,17,11,45,274.0,286.5,6.0,27.5,464.0,379.87,289.23
2017,11,17,12,0,405.0,270.0,6.0,28.0,534.0,448.8,341.88
2017,11,17,12,15,269.5,291.0,5.95,28.0,466.5,414.21,316.46
2017,11,17,12,30,134.0,312.0,5.9,28.0,399.0,364.98,278.91
2017,11,17,12,45,198.0,303.5,5.85,28.5,430.5,405.49,310.32
2017,11,17,13,0,262.0,295.0,5.8,29.0,462.0,456.1,348.96
2017,11,17,13,15,541.5,200.5,5.7,29.0,534.5,569.79,438.53
2017,11,17,13,30,821.0,106.0,5.6,29.0,607.0,684.16,527.36
2017,11,17,13,45,815.5,102.5,5.6,29.5,583.5,694.21,534.7
2017,11,17,14,0,810.0,99.0,5.6,30.0,560.0,700.98,539.94
2017,11,17,14,15,796.0,97.0,5.5,29.5,529.0,699.98,540.93
2017,11,17,14,30,782.0,95.0,5.4,29.0,498.0,695.65,539.64
2017,11,17,14,45,758.5,93.0,5.35,29.0,460.0,681.14,530.07
2017,11,17,15,0,735.0,91.0,5.3,29.0,422.0,667.03,520.85
2017,11,17,15,15,707.5,86.5,5.15,28.5,380.0,641.33,503.65
2017,11,17,15,30,680.0,82.0,5.0,28.0,338.0,613.16,484.35
2017,11,17,15,45,644.5,75.5,4.85,28.0,292.5,574.71,455.64
2017,11,17,16,0,609.0,69.0,4.7,28.0,247.0,534.68,424.72
2017,11,17,16,15,550.0,62.0,4.4,27.5,199.5,477.01,379.36
2017,11,17,16,30,491.0,55.0,4.1,27.0,152.0,419.54,332.47
2017,11,17,16,45,401.0,43.5,3.8,26.5,108.0,338.4,264.89
2017,11,17,17,0,311.0,32.0,3.5,26.0,64.0,261.3,193.95
2017,11,17,17,15,155.5,16.0,3.55,25.5,32.0,131.03,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,102.5,18.0,3.65,19.5,27.5,14.23,0.0
2017,11,18,7,30,205.0,36.0,3.8,20.0,55.0,28.17,16.69
2017,11,18,7,45,306.0,50.0,3.95,20.5,98.5,38.56,27.21
2017,11,18,8,0,407.0,64.0,4.1,21.0,142.0,48.69,36.45
2017,11,18,8,15,240.5,88.0,4.3,21.5,137.5,67.15,52.66
2017,11,18,8,30,74.0,112.0,4.5,22.0,133.0,88.63,71.21
2017,11,18,8,45,358.0,102.5,4.75,22.5,231.5,72.99,57.62
2017,11,18,9,0,642.0,93.0,5.0,23.0,330.0,66.32,51.69
2017,11,18,9,15,673.5,98.0,4.95,23.5,373.0,68.12,53.01
2017,11,18,9,30,705.0,103.0,4.9,24.0,416.0,74.51,58.2
2017,11,18,9,45,745.0,101.0,4.9,25.0,457.0,118.57,65.79
2017,11,18,10,0,785.0,99.0,4.9,26.0,498.0,171.69,99.15
2017,11,18,10,15,801.0,101.0,5.15,26.0,531.0,221.12,137.66
2017,11,18,10,30,817.0,103.0,5.4,26.0,564.0,271.27,180.15
2017,11,18,10,45,841.0,100.0,5.7,26.5,592.0,319.91,222.2
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,369.37,265.14
2017,11,18,11,15,872.5,98.0,6.45,26.5,637.5,416.63,307.63
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,462.71,348.8
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,507.32,387.65
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,548.76,423.6
2017,11,18,12,15,912.0,90.0,8.0,25.5,680.0,585.11,455.51
2017,11,18,12,30,913.0,90.0,8.1,25.0,681.0,618.91,485.06
2017,11,18,12,45,915.0,88.0,8.2,25.0,674.0,648.64,510.26
2017,11,18,13,0,917.0,86.0,8.3,25.0,667.0,675.52,532.97
2017,11,18,13,15,912.0,85.0,8.2,24.5,651.0,695.85,551.15
2017,11,18,13,30,907.0,84.0,8.1,24.0,635.0,712.84,566.68
2017,11,18,13,45,902.0,81.5,8.05,24.0,611.0,724.83,576.86
2017,11,18,14,0,897.0,79.0,8.0,24.0,587.0,733.37,584.1
2017,11,18,14,15,885.0,77.5,7.9,23.5,555.5,734.55,586.96
2017,11,18,14,30,873.0,76.0,7.8,23.0,524.0,732.28,587.36
2017,11,18,14,45,857.5,73.0,7.75,23.0,486.0,728.08,585.36
2017,11,18,15,0,842.0,70.0,7.7,23.0,448.0,715.06,576.68
2017,11,18,15,15,817.5,67.0,7.6,22.5,404.5,692.34,561.47
2017,11,18,15,30,793.0,64.0,7.5,22.0,361.0,666.79,543.77
2017,11,18,15,45,760.5,59.5,7.45,21.5,313.5,631.16,517.71
2017,11,18,16,0,728.0,55.0,7.4,21.0,266.0,593.5,489.06
2017,11,18,16,15,672.5,49.5,7.2,20.0,216.0,537.47,444.73
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,481.09,397.11
2017,11,18,16,45,530.0,36.0,6.8,18.5,118.5,402.46,327.82
2017,11,18,17,0,443.0,28.0,6.6,18.0,71.0,326.55,251.56
2017,11,18,17,15,221.5,14.0,6.4,17.5,35.5,164.51,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,11.82,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,23.16,13.29
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,29.02,20.16
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,34.84,25.84
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,38.64,29.5
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,42.41,32.97
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,43.98,34.24
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,51.39,40.7
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,53.74,42.62
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,58.91,47.02
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,113.51,59.29
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,169.16,94.86
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,224.09,139.27
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,278.89,187.73
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,332.65,236.47
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,385.43,284.2
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,435.01,329.2
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,482.86,371.8
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,495.27,386.14
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,492.53,386.65
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,516.89,407.5
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,535.24,423.18
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,562.24,444.44
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,584.54,461.86
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,663.71,524.37
