Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,12.85,0.25
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,26.5,17.19
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,31.85,22.8
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,37.17,27.93
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,40.51,31.11
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,43.85,34.14
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,45.83,35.85
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,47.82,37.51
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,48.6,37.97
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,91.2,49.61
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,143.21,77.76
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,195.82,116.7
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,247.18,159.8
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,298.24,204.59
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,347.28,248.49
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,395.1,290.82
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,439.88,329.84
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,482.76,366.23
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,521.91,399.61
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,558.6,430.26
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,590.26,455.59
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,618.9,477.99
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,643.02,497.48
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,663.86,514.23
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,679.15,525.69
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,690.97,534.45
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,695.89,538.82
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,697.29,540.58
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,690.95,536.47
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,681.27,529.92
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,668.41,521.62
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,647.39,507.19
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,614.04,483.07
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,578.49,456.36
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,527.77,419.39
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,476.25,379.3
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,398.07,315.74
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,322.29,244.77
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,160.26,9.41
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,11.85,0.0
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,26.5,16.9
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,32.29,22.87
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,38.02,28.33
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,41.74,31.74
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,45.43,34.97
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,47.72,36.93
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,50.02,38.83
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,51.82,40.17
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,85.75,46.11
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,135.72,72.71
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,186.29,109.88
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,240.98,155.81
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,289.33,198.67
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,335.79,240.42
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,381.08,280.94
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,420.08,316.29
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,458.43,350.01
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,494.29,381.22
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,527.92,410.04
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,554.08,431.95
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,576.63,450.57
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,583.33,457.13
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,585.49,459.95
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,604.77,476.01
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,621.57,490.02
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,620.23,489.83
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,615.78,487.36
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,576.4,458.12
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,528.73,422.36
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,501.55,402.15
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,472.75,380.14
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,428.77,345.37
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,384.21,309.46
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,334.03,269.32
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,284.22,228.09
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,203.65,160.93
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,137.48,102.14
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,67.52,5.8
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,4.84,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,5.28,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,5.72,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,6.16,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,28.23,17.75
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,50.39,35.86
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,35.33,23.45
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,20.3,11.07
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,24.72,14.66
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,29.15,18.23
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,50.86,35.92
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,72.64,53.56
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,57.97,41.66
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,43.32,29.79
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,63.29,46.15
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,83.35,62.55
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,116.66,89.6
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,151.4,117.56
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,183.54,144.16
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,227.7,180.39
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,389.87,313.83
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,543.74,436.93
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,517.43,420.3
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,489.24,401.96
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,447.83,371.97
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,405.66,339.71
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,350.25,294.88
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,284.86,239.77
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,218.97,181.57
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,155.34,121.92
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,76.46,14.14
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,14.49,0.0
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,28.7,19.4
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,43.3,33.73
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,56.52,46.34
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,68.61,57.58
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,80.32,68.2
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,90.64,77.45
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,100.65,86.24
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,79.13,66.5
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,86.06,52.86
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,135.37,77.86
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,194.02,118.99
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,245.51,163.2
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,296.8,209.55
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,345.78,255.08
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,393.62,299.27
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,438.65,339.92
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,481.5,377.61
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,520.63,411.96
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,557.39,443.52
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,589.82,470.08
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,619.42,493.69
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,643.51,513.46
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,664.37,530.38
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,679.52,542.11
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,691.23,551.07
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,667.01,533.52
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,634.36,509.82
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,568.87,459.86
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,491.57,399.97
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,471.2,385.67
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,449.06,369.14
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,422.46,348.15
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,394.3,325.31
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,353.62,292.01
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,312.58,257.16
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,260.34,211.77
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,209.53,163.31
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,106.37,28.83
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,11.92,0.0
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,24.36,15.33
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,30.09,21.46
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,39.03,29.94
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,42.25,33.0
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,45.5,35.92
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,47.79,37.85
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,50.1,39.72
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,51.71,40.92
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,79.26,44.93
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,138.42,84.45
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,190.39,129.12
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,227.88,153.8
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,286.84,199.64
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,334.9,244.48
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,381.85,288.44
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,425.28,329.29
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,466.64,367.81
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,504.84,403.59
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,540.7,436.95
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,535.24,435.56
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,518.63,423.92
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,581.12,477.83
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,641.34,530.07
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,657.92,544.89
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,668.29,554.78
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,568.2,473.82
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,442.43,369.91
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,333.0,278.89
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,221.32,183.59
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,204.54,170.25
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,187.46,156.36
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,167.28,139.59
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,146.8,122.24
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,122.72,101.35
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,98.32,79.78
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,63.3,48.73
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,35.41,23.56
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,15.43,0.34
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,12.81,0.0
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,26.16,17.27
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,33.09,24.74
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,39.86,31.43
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,44.63,36.0
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,49.29,40.29
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,51.43,42.21
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,58.84,48.91
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,61.96,51.48
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,89.88,56.16
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,137.84,81.14
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,186.99,117.7
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,236.2,160.16
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,285.05,204.52
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,331.58,247.8
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,377.39,290.19
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,341.75,271.84
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,272.66,221.29
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,313.42,254.33
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,357.13,289.44
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,366.7,297.2
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,375.42,304.31
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,505.4,410.83
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,636.12,515.66
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,649.72,527.15
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,660.0,536.83
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,662.73,540.47
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,662.08,541.48
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,557.84,458.82
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,430.48,356.24
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,519.74,431.58
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,598.18,495.7
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,560.81,465.49
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,521.6,433.82
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,467.43,389.97
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,412.82,343.91
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,331.67,273.74
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,253.3,201.59
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,129.33,52.15
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,15.74,0.0
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,31.19,21.13
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,41.9,32.2
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,52.31,42.29
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,61.89,51.31
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,71.16,59.84
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,76.2,64.45
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,81.14,68.86
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,56.46,46.16
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,45.02,33.83
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,49.02,37.24
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,53.03,40.63
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,56.59,43.54
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,60.15,46.44
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,62.38,48.28
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,64.61,50.13
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,65.51,50.75
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,66.41,51.37
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,67.3,52.11
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,68.19,52.86
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,67.75,52.49
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,67.3,52.13
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,65.96,51.02
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,64.62,49.92
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,105.72,84.97
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,148.71,121.34
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,141.46,115.37
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,134.18,109.45
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,68.12,53.32
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,6.16,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,5.28,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,3.95,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,146.95,125.53
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,294.15,250.33
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,225.54,188.54
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,159.35,127.25
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,80.26,34.53
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.94,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,7.9,1.12
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,14.06,7.09
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,20.23,12.98
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,27.3,19.67
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,34.37,26.31
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,40.57,32.06
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,46.78,37.76
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,66.7,55.93
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,85.2,69.28
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,112.85,93.05
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,140.69,116.74
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,148.45,122.89
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,156.26,129.09
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,133.87,109.96
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,109.88,89.42
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,137.88,113.23
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,166.38,137.29
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,146.84,120.67
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,126.6,103.46
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,120.67,98.43
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,114.64,93.32
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,108.53,88.15
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,102.34,82.94
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,104.79,85.14
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,107.33,87.43
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,118.49,97.16
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,130.24,107.4
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,98.54,80.31
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,67.23,53.31
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,61.0,48.1
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,54.77,42.82
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,47.67,36.62
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,40.58,30.37
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,33.05,23.7
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,25.53,16.95
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,18.47,10.5
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,11.42,4.01
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,5.7,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,14.19,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,28.19,18.59
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,39.38,30.08
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,48.53,38.98
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,54.19,44.44
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,59.74,49.6
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,63.01,52.62
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,66.28,55.55
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,67.9,56.81
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,89.71,59.19
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,142.72,102.59
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,172.9,140.59
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,174.25,142.15
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,176.13,144.23
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,185.14,151.37
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,194.13,158.43
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,223.35,181.75
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,257.1,208.73
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,302.77,245.52
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,352.12,285.32
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,351.29,284.53
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,348.5,282.26
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,486.01,394.12
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,625.75,504.0
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,639.6,514.56
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,650.3,523.74
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,460.03,376.05
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,231.23,188.8
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,177.78,145.65
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,133.76,108.77
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,121.62,98.87
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,109.42,88.74
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,311.41,264.18
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,494.49,413.87
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,437.37,366.31
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,383.97,321.59
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,310.59,258.09
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,240.59,194.01
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,125.38,67.81
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,14.21,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,30.02,20.02
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,39.0,29.63
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,47.73,38.12
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,52.15,42.42
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,56.56,46.52
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,59.57,49.29
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,62.57,51.97
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,62.43,51.63
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,82.0,65.93
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,88.96,71.57
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,95.95,77.2
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,95.1,76.15
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,94.11,75.03
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,90.03,71.35
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,85.82,67.6
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,80.64,63.07
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,75.31,58.43
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,92.54,72.87
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,109.82,87.25
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,106.87,84.61
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,103.88,82.02
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,118.45,94.18
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,133.37,106.58
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,164.28,132.1
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,196.76,158.67
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,447.09,365.57
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,670.15,538.91
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,663.54,533.6
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,653.66,527.99
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,637.47,518.25
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,615.44,503.78
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,583.29,480.0
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,549.06,453.71
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,497.81,412.92
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,445.91,369.8
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,372.89,306.89
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,301.91,241.88
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,190.72,111.05
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,59.1,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,13.85,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,28.19,18.04
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,36.34,26.75
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,44.28,34.38
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,48.85,38.75
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,53.36,42.88
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,56.09,45.28
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,58.83,47.59
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,59.99,48.34
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,80.33,49.81
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,141.85,97.86
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,177.95,139.81
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,178.1,140.59
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,178.06,141.33
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,190.59,151.02
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,201.51,159.36
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,218.69,172.67
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,236.85,186.72
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,374.34,293.15
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,536.35,416.94
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,567.97,441.59
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,596.94,464.57
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,621.09,484.67
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,642.19,502.27
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,515.33,407.02
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,359.32,285.06
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,256.63,205.3
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,152.03,120.37
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,134.31,106.33
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,116.38,91.8
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,106.01,83.61
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,95.61,75.26
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,335.78,279.7
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,532.17,437.73
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,479.54,395.26
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,426.16,351.76
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,345.52,283.91
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,269.99,216.56
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,151.65,91.58
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,15.39,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,30.49,20.21
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,42.78,33.0
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,54.72,44.58
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,63.56,53.11
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,72.15,61.2
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,57.0,47.25
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,55.66,45.97
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,62.33,52.02
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,69.01,55.34
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,106.31,87.67
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,143.24,119.28
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,149.39,124.36
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,155.34,129.34
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,137.54,113.99
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,118.37,97.45
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,112.7,92.48
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,106.85,87.37
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,62.86,49.24
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,18.54,10.59
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,73.98,58.92
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,129.86,107.19
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,126.13,104.0
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,122.35,100.84
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,129.16,106.82
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,136.23,113.06
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,121.24,100.28
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,106.09,87.32
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,106.62,87.97
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,107.37,88.83
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,97.39,80.44
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,87.35,71.93
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,76.77,62.69
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,66.14,53.31
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,53.86,42.43
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,41.49,31.3
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,30.86,21.55
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,20.25,11.75
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,11.43,2.22
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.73,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
